Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.29
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1040,L1 Active Power,kW,0.72
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1040,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.8
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.24
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.07
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.17
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.22
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.9
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.37
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.69
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.45
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.09
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
330671,Thorn Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.67
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.82
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1040,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.2
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.99
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.21
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.48
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.6
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.59
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.08
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,0080,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.3
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
330671,Thorn Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.53
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.84
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1040,N Current (RMS),A,39.9
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.6
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.07
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.79
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.42
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.19
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.19
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.27
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.45
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.48
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
330671,Thorn Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.16
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.51
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.8
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1040,N Current (RMS),A,37.0
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.1
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.09
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.39
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1030,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.81
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.3
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.62
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.01
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
330671,Thorn Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.33
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.38
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1040,N Current (RMS),A,39.7
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.6
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.25
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.28
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.84
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.7
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.26
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,0080,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
330671,Thorn Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.26
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.49
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1040,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.2
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.3
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.37
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.99
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.36
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1030,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.6
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.69
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.56
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,0080,L1 Active Power,kW,0.96
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330671,Thorn Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.51
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1040,L2 Active Power,kW,5.68
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.77
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1040,N Current (RMS),A,28.9
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.4
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,23.5
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.26
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.4
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.1
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.1
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.51
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.68
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.79
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,0080,L1 Active Power,kW,0.89
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
330671,Thorn Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.96
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.69
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1040,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.1
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.12
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.78
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.45
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.83
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.69
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,0080,L1 Active Power,kW,0.93
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
330671,Thorn Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.28
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1040,L2 Active Power,kW,5.05
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1040,N Current (RMS),A,28.1
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.4
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.1
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.13
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.37
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1030,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.32
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.52
