Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.55
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.84
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.7
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
330671,Thorn Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.15
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.1
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.41
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.89
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1040,N Current (RMS),A,31.3
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.7
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.4
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.04
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.81
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.43
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1030,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.27
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.82
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.7
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.01
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
330671,Thorn Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.18
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.66
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1040,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.4
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.35
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.75
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.23
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,5.9
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.51
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.76
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.46
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,0080,L1 Active Power,kW,0.96
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
330671,Thorn Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1040,L3 Active Power,kW,8.81
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.16
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1040,N Current (RMS),A,23.9
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.9
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.69
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.15
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1030,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,5.7
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.59
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.71
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.78
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.16
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.3
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
330671,Thorn Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.18
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.44
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.74
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1040,N Current (RMS),A,29.7
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.2
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.25
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.25
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,5.9
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.72
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.92
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.77
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.62
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.15
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.7
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
330671,Thorn Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.38
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.42
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1040,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.6
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.22
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.22
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.87
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.3
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.28
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.61
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.01
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.9
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
330671,Thorn Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.08
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1040,L3 Active Power,kW,9.53
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.78
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1040,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.5
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.37
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.7
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.5
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.88
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.82
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.06
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
330671,Thorn Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1040,L3 Active Power,kW,8.44
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1040,N Current (RMS),A,23.6
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.2
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.36
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1030,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.4
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.26
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.53
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.29
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.84
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.66
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,0080,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
330671,Thorn Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1040,L3 Active Power,kW,8.9
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.34
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1040,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.6
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.59
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.16
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1030,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.7
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.25
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.04
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.67
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.21
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
330671,Thorn Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
