Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.71
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.27
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1040,N Current (RMS),A,42.4
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.6
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.53
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.03
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1030,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.4
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.32
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.67
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.56
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.21
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.26
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.76
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.09
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
330671,Thorn Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.22
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.78
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1040,N Current (RMS),A,40.1
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.3
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.73
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.07
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.52
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1030,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.2
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.28
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.61
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.23
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
330671,Thorn Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.7
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.26
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1040,N Current (RMS),A,31.1
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.0
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.12
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.47
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1030,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.2
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.81
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.4
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.51
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.85
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.41
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.8
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,19.4
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
330671,Thorn Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.68
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.98
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1040,N Current (RMS),A,30.3
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.7
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.44
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.05
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1030,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.5
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.41
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.58
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.78
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,0080,L1 Active Power,kW,0.96
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,0080,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.5
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
330671,Thorn Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.67
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.34
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.77
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1040,N Current (RMS),A,38.7
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.6
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.82
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.06
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1030,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.2
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.58
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.55
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.68
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.9
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.31
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.2
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.9
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
330671,Thorn Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.94
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1040,N Current (RMS),A,35.7
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.1
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.93
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.06
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1030,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.1
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.36
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.74
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.94
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.6
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.9
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,19.5
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
330671,Thorn Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.26
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.54
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.07
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1040,N Current (RMS),A,52.3
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.9
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.43
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.41
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.43
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.0
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.36
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.58
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.3
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
330671,Thorn Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.28
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1040,L3 Active Power,kW,17.17
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1040,L1 Active Power,kW,0.88
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1040,N Current (RMS),A,52.4
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.4
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.59
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.53
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1030,L1 Active Power,kW,5.28
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1030,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.3
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,27.4
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.88
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.41
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.55
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,0080,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.3
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
330671,Thorn Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.25
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.83
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1040,N Current (RMS),A,44.2
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.6
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.66
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.47
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.26
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.9
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.04
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.1
