Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.44
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.37
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.4
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
330671,Thorn Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.01
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.88
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.85
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1040,N Current (RMS),A,42.3
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.1
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.78
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.29
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.2
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.51
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.48
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.22
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.73
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,0080,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.7
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
330671,Thorn Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.28
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.58
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.94
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.09
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1040,N Current (RMS),A,45.8
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.3
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.74
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.2
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.63
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.1
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.54
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.46
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.53
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.1
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
330671,Thorn Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.26
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1040,L3 Active Power,kW,15.36
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.78
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.28
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1040,N Current (RMS),A,44.4
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.4
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.88
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1030,L2 Active Power,kW,4.09
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.4
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1030,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,18.6
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.9
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.24
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.43
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.26
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.53
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.7
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
330671,Thorn Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.43
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1040,L3 Active Power,kW,16.47
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.32
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1040,N Current (RMS),A,48.9
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.6
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.22
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.91
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1030,N Current (RMS),A,24.4
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.4
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.7
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.58
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.44
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.46
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.89
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.0
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
330671,Thorn Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.38
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.39
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.38
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.07
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1040,N Current (RMS),A,49.2
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.5
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.62
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1030,L2 Active Power,kW,5.69
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1030,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.6
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.2
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.34
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.83
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.5
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.93
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.62
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.45
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.4
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
330671,Thorn Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.25
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.73
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.19
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.21
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1040,N Current (RMS),A,40.8
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.1
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.59
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1030,L2 Active Power,kW,4.83
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1030,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.7
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,20.9
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.36
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.65
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.93
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,0080,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
330671,Thorn Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.61
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.59
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.11
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1040,N Current (RMS),A,41.6
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.9
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.01
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1030,L2 Active Power,kW,5.33
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1030,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.7
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.3
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.32
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.34
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,7.93
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,23.3
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,32.9
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.38
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.69
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.51
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,0080,L1 Active Power,kW,5.56
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,0080,N Current (RMS),A,14.9
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.9
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
330671,Thorn Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.35
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.18
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.91
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1040,N Current (RMS),A,40.7
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.1
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.43
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1030,L2 Active Power,kW,4.5
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.0
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1030,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.3
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.14
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.88
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,16.4
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.38
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.37
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.11
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.05
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.9
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.0
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
330671,Thorn Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.53
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.72
