Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.53
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1040,N Current (RMS),A,44.1
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.9
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.2
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.07
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1030,L2 Active Power,kW,5.84
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.74
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1030,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.7
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,25.7
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.29
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.75
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.9
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.7
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.93
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,0080,L2 Active Power,kW,4.15
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.06
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.3
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.2
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
330671,Thorn Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.37
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.08
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.15
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1040,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.8
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.1
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.38
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1030,L2 Active Power,kW,6.97
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.16
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1030,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.5
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.6
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.96
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.0
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.53
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.28
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.11
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.6
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
330671,Thorn Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.41
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.52
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.43
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.96
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1040,N Current (RMS),A,41.5
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.4
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.03
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.12
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1030,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1030,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.3
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.1
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.82
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.45
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.63
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.13
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.28
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.3
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
330671,Thorn Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.06
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1040,L3 Active Power,kW,18.02
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.74
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1040,N Current (RMS),A,51.2
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,75.7
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.59
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.3
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.7
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1030,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.7
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.3
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,25.1
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,5.45
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,16.3
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.28
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.2
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,0080,L2 Active Power,kW,4.2
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.75
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,0080,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.6
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.4
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
330671,Thorn Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.27
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.18
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.88
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.3
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1040,N Current (RMS),A,39.2
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.8
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.7
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1030,L2 Active Power,kW,7.71
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.25
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1030,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.2
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.3
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.62
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.32
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.76
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,0080,L2 Active Power,kW,4.4
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.44
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.3
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.3
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
330671,Thorn Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.34
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.8
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.78
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.21
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1040,N Current (RMS),A,43.3
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.1
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1030,L3 Active Power,kW,7.25
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.83
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.3
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1030,N Current (RMS),A,18.3
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.3
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.9
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.28
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.64
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.76
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.44
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,0080,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.3
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
330671,Thorn Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.36
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.66
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.85
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.54
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1040,N Current (RMS),A,32.7
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.1
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1030,L3 Active Power,kW,7.57
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1030,L2 Active Power,kW,11.49
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.15
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1030,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.2
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.0
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.17
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.88
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.7
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,0080,L2 Active Power,kW,11.55
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.68
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,0080,N Current (RMS),A,31.1
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,51.1
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
330671,Thorn Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.32
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.5
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.46
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.31
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1040,N Current (RMS),A,30.7
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.6
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1030,L3 Active Power,kW,9.19
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1030,L2 Active Power,kW,12.34
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.82
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1030,N Current (RMS),A,25.1
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,38.9
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.6
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.3
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.02
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.75
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.86
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,0080,L2 Active Power,kW,6.01
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,0080,L1 Active Power,kW,5.1
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,0080,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.6
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,25.9
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
330671,Thorn Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1040,L3 Active Power,kW,13.82
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1040,L2 Active Power,kW,5.48
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.61
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1040,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.0
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.0
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1030,L3 Active Power,kW,10.69
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.95
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.91
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1030,N Current (RMS),A,23.8
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,44.9
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.7
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.01
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,5.23
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.0
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.63
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,14.1
