Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.77
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,0080,L2 Active Power,kW,5.55
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,0080,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.3
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,24.3
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
330671,Thorn Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.27
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.03
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.61
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1040,L1 Active Power,kW,7.96
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1040,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.7
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.2
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,34.3
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1030,L3 Active Power,kW,8.05
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1030,L2 Active Power,kW,14.16
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.56
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1030,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,34.3
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.1
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.95
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,3.77
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.0
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.68
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,0080,L2 Active Power,kW,4.8
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.62
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.8
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.3
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
330671,Thorn Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.26
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.13
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.63
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1040,L1 Active Power,kW,6.31
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1040,N Current (RMS),A,27.9
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.3
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.3
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1030,L3 Active Power,kW,8.4
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1030,L2 Active Power,kW,11.9
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.54
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1030,N Current (RMS),A,22.1
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.5
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.2
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.9
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.08
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.3
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.32
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,0080,L2 Active Power,kW,4.8
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.13
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,0080,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.5
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.1
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
330671,Thorn Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.4
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.0
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.36
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.93
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1040,N Current (RMS),A,33.2
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.8
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1030,L3 Active Power,kW,8.14
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1030,L2 Active Power,kW,11.74
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.03
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1030,N Current (RMS),A,22.9
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,34.5
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.6
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.5
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.39
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.67
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.01
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,0080,L2 Active Power,kW,17.29
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.66
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,0080,N Current (RMS),A,55.2
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.0
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,80.8
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.64
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
330671,Thorn Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.35
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.37
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.04
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.0
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1040,N Current (RMS),A,44.8
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.8
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1030,L3 Active Power,kW,8.6
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1030,L2 Active Power,kW,13.35
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.08
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1030,N Current (RMS),A,26.5
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,37.5
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,55.7
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.27
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.9
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.85
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,0080,L2 Active Power,kW,13.55
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.99
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,0080,N Current (RMS),A,42.0
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.9
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,63.0
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.0
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
330671,Thorn Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.63
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1040,N Current (RMS),A,49.9
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,73.9
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1030,L3 Active Power,kW,9.48
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.26
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.25
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1030,N Current (RMS),A,21.0
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,39.9
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.5
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.94
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.99
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,16.3
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,24.8
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.14
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.87
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,0080,L2 Active Power,kW,7.23
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,0080,L1 Active Power,kW,8.38
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,0080,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.6
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,31.1
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,35.2
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
330671,Thorn Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1040,L3 Active Power,kW,18.92
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.43
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1040,N Current (RMS),A,50.9
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.7
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1030,L3 Active Power,kW,7.25
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.54
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1030,L1 Active Power,kW,5.16
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1030,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.0
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.8
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.79
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,5.8
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,24.1
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.66
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.98
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,0080,L2 Active Power,kW,5.49
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,0080,L1 Active Power,kW,8.89
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,0080,N Current (RMS),A,23.1
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.1
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,24.0
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,37.0
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
330671,Thorn Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.18
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1040,L3 Active Power,kW,20.19
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.75
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1040,L1 Active Power,kW,6.54
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1040,N Current (RMS),A,51.6
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,84.3
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.6
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1030,L3 Active Power,kW,9.67
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.76
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.13
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1030,N Current (RMS),A,18.3
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,40.8
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.0
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,6.21
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,17.3
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.14
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.96
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,0080,L2 Active Power,kW,4.9
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,0080,L1 Active Power,kW,8.06
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,0080,N Current (RMS),A,21.9
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.8
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.5
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,33.8
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
330671,Thorn Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1040,L3 Active Power,kW,23.72
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1040,L2 Active Power,kW,6.22
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1040,L1 Active Power,kW,6.06
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1040,N Current (RMS),A,60.1
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,98.8
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,27.5
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.1
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.95
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.21
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.87
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1030,N Current (RMS),A,18.6
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.2
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.6
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.2
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,9.41
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.8
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.9
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,39.1
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.0
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.75
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,0080,L2 Active Power,kW,11.77
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.56
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,0080,N Current (RMS),A,32.8
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,52.6
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.7
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
330671,Thorn Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1040,L3 Active Power,kW,22.0
