Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1040,L2 Active Power,kW,7.1
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1040,N Current (RMS),A,57.4
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,92.3
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,29.8
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1030,L3 Active Power,kW,8.32
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1030,L2 Active Power,kW,10.0
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.35
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1030,N Current (RMS),A,19.1
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.8
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.5
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,5.06
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,11.45
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.9
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.0
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,47.6
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.82
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.72
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,0080,L2 Active Power,kW,8.45
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.8
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,0080,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,41.2
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
330671,Thorn Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.93
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1040,L3 Active Power,kW,21.19
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1040,L2 Active Power,kW,6.5
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.55
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1040,N Current (RMS),A,57.2
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,88.5
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,28.4
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1030,L3 Active Power,kW,8.35
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.13
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.42
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1030,N Current (RMS),A,18.1
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.8
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.0
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,9.51
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,27.2
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.8
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,40.8
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.9
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.66
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,0080,L2 Active Power,kW,4.9
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.79
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,0080,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.7
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
330671,Thorn Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1040,L3 Active Power,kW,20.35
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.02
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.43
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1040,N Current (RMS),A,59.0
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,85.4
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1030,L3 Active Power,kW,11.34
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.71
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.17
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1030,N Current (RMS),A,23.3
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,48.2
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.9
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.71
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.72
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.9
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.18
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.77
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,0080,L2 Active Power,kW,5.14
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.53
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,0080,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.4
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.4
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330671,Thorn Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1040,L3 Active Power,kW,24.11
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.79
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.34
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1040,N Current (RMS),A,65.9
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,100.8
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.9
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1030,L3 Active Power,kW,10.21
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.4
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1030,L1 Active Power,kW,5.51
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1030,N Current (RMS),A,19.2
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,43.4
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.6
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.04
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,5.79
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.1
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,24.0
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.59
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.78
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.99
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.65
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,0080,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.4
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.1
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.09
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
330671,Thorn Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1040,L3 Active Power,kW,24.38
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1040,L1 Active Power,kW,8.78
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1040,N Current (RMS),A,65.4
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,101.9
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,37.8
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.92
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.61
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.2
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1030,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.8
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.6
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.63
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,5.62
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.8
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.59
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.5
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.65
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,0080,L2 Active Power,kW,4.99
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.25
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,0080,N Current (RMS),A,18.5
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.0
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,26.3
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.83
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330671,Thorn Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1040,L3 Active Power,kW,21.51
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.98
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1040,L1 Active Power,kW,8.16
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1040,N Current (RMS),A,54.4
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,90.3
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.3
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,35.3
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.51
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.82
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.77
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1030,N Current (RMS),A,19.3
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.1
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.4
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,6.09
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,16.5
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.4
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.8
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.53
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,0080,L2 Active Power,kW,5.03
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,0080,L1 Active Power,kW,14.95
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,0080,N Current (RMS),A,42.1
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.0
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,61.9
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.78
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
330671,Thorn Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1040,L3 Active Power,kW,16.45
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1040,L2 Active Power,kW,6.05
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1040,L1 Active Power,kW,8.25
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1040,N Current (RMS),A,36.4
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.9
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,25.5
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,36.0
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1030,L3 Active Power,kW,8.62
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.81
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.5
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1030,N Current (RMS),A,18.7
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,36.8
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.6
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.7
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.39
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.24
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.69
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,20.1
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.5
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.5
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.85
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,0080,L1 Active Power,kW,7.03
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,0080,N Current (RMS),A,21.2
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.2
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.4
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,33.0
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.71
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
330671,Thorn Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1040,L3 Active Power,kW,19.25
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1040,L2 Active Power,kW,6.73
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1040,L1 Active Power,kW,7.71
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1040,N Current (RMS),A,43.5
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.1
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,28.2
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,33.7
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1030,L3 Active Power,kW,8.21
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.1
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.43
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1030,N Current (RMS),A,21.1
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.4
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.9
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.29
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,11.08
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,28.3
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.7
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.65
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,0080,L2 Active Power,kW,4.96
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.21
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,0080,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.7
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
330671,Thorn Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-2.06
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1040,L3 Active Power,kW,21.82
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1040,L2 Active Power,kW,8.47
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.84
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1040,N Current (RMS),A,51.5
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,90.8
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,36.6
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.4
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.28
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.19
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.64
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1030,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.4
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.5
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.25
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.65
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.1
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,8.32
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,20.2
