Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,35.1
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.71
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.9
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,0080,L1 Active Power,kW,6.41
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,0080,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.4
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,27.0
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
330671,Thorn Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1040,L3 Active Power,kW,20.55
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1040,L2 Active Power,kW,6.22
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.43
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1040,N Current (RMS),A,52.7
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,86.3
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,26.8
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.84
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.47
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.31
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1030,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.9
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.2
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.17
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.9
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,9.93
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,24.5
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.8
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.55
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,0080,L2 Active Power,kW,6.1
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,0080,L1 Active Power,kW,5.78
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,0080,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,26.9
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
330671,Thorn Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1040,L3 Active Power,kW,18.46
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1040,L2 Active Power,kW,7.41
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.38
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1040,N Current (RMS),A,45.9
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.5
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,31.7
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.3
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1030,L2 Active Power,kW,11.88
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.04
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1030,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.3
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.0
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.25
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,5.3
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,14.9
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.3
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,10.21
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,42.9
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.34
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,0080,L2 Active Power,kW,6.34
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.68
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,0080,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.2
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,27.7
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,24.9
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
330671,Thorn Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.32
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1040,L2 Active Power,kW,7.89
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.84
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1040,N Current (RMS),A,38.2
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.0
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,33.5
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.96
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1030,L2 Active Power,kW,13.16
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.3
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1030,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.0
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,55.1
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.8
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.51
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,10.97
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.1
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.62
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,0080,L2 Active Power,kW,4.7
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,0080,L1 Active Power,kW,6.53
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,0080,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.5
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.8
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,27.8
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.6
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
330671,Thorn Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1040,L3 Active Power,kW,19.59
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.99
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.2
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1040,N Current (RMS),A,49.8
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.6
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.7
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.11
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1030,L2 Active Power,kW,14.0
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.64
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1030,N Current (RMS),A,31.6
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.4
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.4
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.51
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.66
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.3
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,11.41
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,48.5
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.67
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.76
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,0080,L1 Active Power,kW,5.53
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,0080,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.3
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.8
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,24.1
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
330671,Thorn Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1040,L3 Active Power,kW,20.55
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1040,L2 Active Power,kW,7.61
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.55
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1040,N Current (RMS),A,49.0
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,85.5
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,32.1
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.7
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.76
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1030,L2 Active Power,kW,14.28
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.34
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1030,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.3
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,59.5
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.93
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.62
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,16.4
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.9
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,11.15
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,27.9
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.0
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.67
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,0080,L2 Active Power,kW,8.91
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,0080,L1 Active Power,kW,7.67
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,0080,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.3
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,41.3
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,33.2
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.8
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
330671,Thorn Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.14
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.3
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1040,L2 Active Power,kW,7.85
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.02
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1040,N Current (RMS),A,39.6
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.8
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,33.0
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.22
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1030,L2 Active Power,kW,15.58
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.47
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1030,N Current (RMS),A,39.0
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.5
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,64.8
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.31
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.78
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.94
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,32.9
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,54.3
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.46
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.79
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,0080,L1 Active Power,kW,12.78
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,0080,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.0
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.7
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,56.1
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
330671,Thorn Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1040,L3 Active Power,kW,18.74
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1040,L2 Active Power,kW,5.93
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.61
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1040,N Current (RMS),A,44.1
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.2
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,25.5
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.53
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.78
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.58
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1030,N Current (RMS),A,25.1
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.9
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,46.0
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.97
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.62
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,32.6
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,52.9
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.57
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.35
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,0080,L1 Active Power,kW,12.52
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,0080,N Current (RMS),A,37.1
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.1
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,56.1
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
330671,Thorn Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.17
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1040,L3 Active Power,kW,16.63
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.04
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.7
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1040,N Current (RMS),A,39.8
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.4
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.3
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.99
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.74
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.89
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1030,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.8
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.1
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.52
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.98
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.53
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,34.9
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.7
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.36
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.19
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.3
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.6
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
330671,Thorn Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1040,L3 Active Power,kW,18.15
