Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.29
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.92
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1040,N Current (RMS),A,48.1
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,75.7
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.84
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1030,L2 Active Power,kW,12.98
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.54
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1030,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.6
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.9
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.08
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.63
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,10.1
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,42.2
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.16
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.21
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.22
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,0080,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.2
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330671,Thorn Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1040,L3 Active Power,kW,17.23
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.53
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1040,N Current (RMS),A,46.5
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.0
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.53
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1030,L2 Active Power,kW,12.8
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.96
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1030,N Current (RMS),A,32.6
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.2
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.5
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.55
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.63
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.22
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,33.8
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.2
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.0
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.44
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,0080,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.6
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
330671,Thorn Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.36
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.55
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.47
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1040,N Current (RMS),A,38.4
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.9
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.06
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.76
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.39
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1030,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.2
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.8
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.83
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.56
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,11.94
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.3
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.91
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.42
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,0080,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.3
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
330671,Thorn Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.86
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.07
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.58
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1040,N Current (RMS),A,38.5
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.7
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.07
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.83
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.53
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1030,N Current (RMS),A,21.0
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.9
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.2
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.96
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.95
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.3
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,10.38
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.1
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.18
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.79
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,0080,L1 Active Power,kW,7.97
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,0080,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.2
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,33.5
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
330671,Thorn Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.45
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.62
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1040,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.7
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.38
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.19
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1030,N Current (RMS),A,25.7
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.7
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.5
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.84
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,5.55
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.05
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,11.36
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,28.3
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.2
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.01
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,0080,L1 Active Power,kW,6.78
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,0080,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.2
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,28.8
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
330671,Thorn Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.91
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.53
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1040,N Current (RMS),A,36.0
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.0
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.83
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1030,L2 Active Power,kW,11.58
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.23
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1030,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.3
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.2
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.61
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,5.5
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,11.19
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,28.3
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.9
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.34
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,0080,L2 Active Power,kW,5.22
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,0080,N Current (RMS),A,16.3
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.9
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,28.4
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330671,Thorn Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.98
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.02
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1040,N Current (RMS),A,46.5
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.5
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.22
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1030,L2 Active Power,kW,11.15
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.89
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1030,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,46.4
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.83
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.71
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,10.73
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.9
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.0
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,0080,L2 Active Power,kW,5.88
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,0080,L1 Active Power,kW,6.93
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,0080,N Current (RMS),A,19.0
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.2
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,31.7
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,29.2
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
330671,Thorn Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1040,L3 Active Power,kW,18.33
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.86
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1040,N Current (RMS),A,51.6
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.2
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.15
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.49
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.3
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1030,N Current (RMS),A,21.0
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.7
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.8
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.03
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.26
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,11.67
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,48.9
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.92
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,0080,L1 Active Power,kW,6.18
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,0080,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.3
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,26.1
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
330671,Thorn Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1040,L3 Active Power,kW,17.41
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1040,N Current (RMS),A,50.4
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.2
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1030,L3 Active Power,kW,2.86
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.15
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.96
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.0
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.69
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.21
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.5
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,10.62
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,26.1
