Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.6
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.93
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,0080,L1 Active Power,kW,7.82
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,0080,N Current (RMS),A,18.9
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.6
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,32.6
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
330671,Thorn Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.6
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.37
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.56
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1040,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.9
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.46
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1030,L2 Active Power,kW,12.35
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.16
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1030,N Current (RMS),A,36.1
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,12.5
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,57.1
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,6.04
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.5
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,26.5
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.56
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,10.96
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.0
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.02
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,0080,L1 Active Power,kW,6.24
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,0080,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,26.5
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
330671,Thorn Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1040,L3 Active Power,kW,13.36
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.43
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.57
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1040,N Current (RMS),A,36.3
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.2
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.72
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.72
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.57
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1030,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.3
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.2
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,6.39
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.56
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,26.9
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,10.1
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,23.6
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,42.4
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.39
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.21
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,0080,L1 Active Power,kW,5.4
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,0080,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.9
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330671,Thorn Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.54
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.82
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1040,N Current (RMS),A,29.2
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.9
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.03
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.28
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1030,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.0
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,6.05
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.45
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,15.9
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,26.1
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.59
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.67
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.5
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.66
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,0080,L2 Active Power,kW,12.53
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.02
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,0080,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.1
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,51.9
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.57
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
330671,Thorn Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.85
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.2
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.99
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1040,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.3
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.23
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.43
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1030,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.2
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,7.11
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.31
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,29.8
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.59
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,9.06
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,21.5
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.2
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,0080,L3 Active Power,kW,4.16
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,0080,L2 Active Power,kW,13.54
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.3
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,0080,N Current (RMS),A,31.5
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,18.9
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,56.0
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
330671,Thorn Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.47
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.45
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.65
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1040,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.4
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1030,L3 Active Power,kW,2.71
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.16
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.92
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1030,N Current (RMS),A,18.5
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,12.5
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.3
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.54
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.37
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,8.28
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,19.9
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,35.5
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.31
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,0080,L2 Active Power,kW,5.06
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,0080,L1 Active Power,kW,7.37
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,0080,N Current (RMS),A,29.3
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,29.4
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,35.8
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
330671,Thorn Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.43
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.4
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1040,N Current (RMS),A,38.3
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.4
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.39
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.7
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.41
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1030,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.5
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.17
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.83
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.1
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.64
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,7.99
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,19.0
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.8
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.4
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.37
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.79
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
330671,Thorn Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1040,L3 Active Power,kW,15.78
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1040,N Current (RMS),A,46.0
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.1
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.87
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.42
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1030,L1 Active Power,kW,9.29
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1030,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,12.8
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.3
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,41.8
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,5.41
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.64
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,15.3
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,23.0
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,8.52
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.2
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.36
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
330671,Thorn Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.67
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1040,L2 Active Power,kW,5.0
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1040,N Current (RMS),A,38.6
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.5
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.6
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.67
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.84
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.99
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1030,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.2
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.3
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.16
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.59
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.2
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,9.08
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,21.2
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,38.3
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.5
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.93
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.9
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330671,Thorn Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1040,L3 Active Power,kW,8.42
