Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.37
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1040,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.4
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.54
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1030,L2 Active Power,kW,9.75
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.9
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1030,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.5
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.6
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.47
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,8.87
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,21.1
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,37.5
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.01
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.24
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.14
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,0080,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.7
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,18.2
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
330671,Thorn Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1040,L3 Active Power,kW,9.76
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.11
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1040,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.8
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.69
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.49
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.12
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1030,N Current (RMS),A,16.9
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.2
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.2
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.0
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.46
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.93
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.2
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.65
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.65
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,0080,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330671,Thorn Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.28
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.43
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1040,N Current (RMS),A,34.9
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.3
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.3
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.56
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.06
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.53
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1030,N Current (RMS),A,18.5
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.6
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.5
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.34
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.68
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,10.96
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.9
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.81
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,0080,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
330671,Thorn Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.44
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.58
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.7
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1040,N Current (RMS),A,36.4
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.2
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1030,L3 Active Power,kW,2.94
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.46
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1030,N Current (RMS),A,22.5
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.6
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.1
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.86
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,10.31
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.2
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.71
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,0080,L2 Active Power,kW,4.29
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.0
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
330671,Thorn Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1040,L3 Active Power,kW,15.35
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1040,L1 Active Power,kW,0.88
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1040,N Current (RMS),A,48.4
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.8
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.04
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1030,L2 Active Power,kW,10.62
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.48
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1030,N Current (RMS),A,26.5
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.9
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.5
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.43
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.64
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,11.0
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.8
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.3
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.87
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.79
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,0080,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
330671,Thorn Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1040,L3 Active Power,kW,19.13
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.25
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1040,N Current (RMS),A,59.8
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,79.1
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.96
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.93
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.07
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1030,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.9
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.37
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.43
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,2.84
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,10.08
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,12.7
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.1
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.34
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.68
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330671,Thorn Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1040,L3 Active Power,kW,17.2
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.96
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1040,N Current (RMS),A,47.2
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.2
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.3
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.6
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.92
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.03
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1030,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,12.8
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.7
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.5
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,1.05
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,11.97
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,28.9
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,6.2
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.0
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.56
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.56
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.3
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
330671,Thorn Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.71
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.13
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.41
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1040,N Current (RMS),A,45.0
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.8
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.73
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.8
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.09
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1030,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.3
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.2
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.49
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.61
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,11.63
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,28.2
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,49.0
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,0080,L2 Active Power,kW,4.72
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.62
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,0080,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.8
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
330671,Thorn Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.6
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.01
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.79
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1040,N Current (RMS),A,48.8
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.2
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.39
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.11
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1030,N Current (RMS),A,17.3
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.8
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.18
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.57
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.67
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,12.04
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,29.0
