Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.9
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.4
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.7
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
330671,Thorn Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.87
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.27
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.68
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1040,N Current (RMS),A,53.3
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.5
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.16
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.88
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1030,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.1
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.7
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.62
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.59
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.7
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,9.59
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.0
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.8
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.79
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.82
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
330671,Thorn Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1040,L3 Active Power,kW,16.06
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.68
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1040,N Current (RMS),A,49.1
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.9
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.39
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.47
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1030,N Current (RMS),A,18.9
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.9
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.3
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.16
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.57
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.71
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,9.34
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,21.7
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.0
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.2
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.62
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,0080,L1 Active Power,kW,5.01
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,0080,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
330671,Thorn Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.93
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.93
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.21
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1040,N Current (RMS),A,38.9
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.7
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.47
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.13
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1030,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.0
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,46.6
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.45
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.52
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.64
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,11.81
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,28.7
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,2.8
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,49.8
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.31
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,0080,L1 Active Power,kW,5.43
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,0080,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.2
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
330671,Thorn Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.1
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.45
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.13
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1040,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.1
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.63
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.61
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.3
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1030,N Current (RMS),A,26.7
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.6
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.9
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.34
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.42
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.7
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,10.08
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,24.4
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.2
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.5
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.46
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.58
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.55
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.91
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.4
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
330671,Thorn Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.03
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.38
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1040,N Current (RMS),A,41.6
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.6
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.41
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.07
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1030,N Current (RMS),A,25.7
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.7
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.9
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.43
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,1.4
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,11.9
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,6.7
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,49.8
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.58
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.73
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,0080,L2 Active Power,kW,4.76
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,0080,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.6
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
330671,Thorn Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.67
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.31
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.16
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1040,N Current (RMS),A,38.6
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.1
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.3
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.62
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.03
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.89
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1030,N Current (RMS),A,20.7
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.4
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.6
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.15
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.42
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,1.75
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,12.93
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,54.5
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.61
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.18
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.16
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
330671,Thorn Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.26
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.68
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1040,N Current (RMS),A,27.1
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.4
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.53
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1030,L2 Active Power,kW,11.8
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1030,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.9
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.0
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.17
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.44
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,1.75
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,12.47
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,28.5
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.2
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,52.4
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.49
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.56
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
330671,Thorn Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1040,L3 Active Power,kW,8.9
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.05
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.1
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1040,N Current (RMS),A,26.1
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.2
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.88
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.41
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1030,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.2
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.43
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,1.75
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.1
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.2
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.8
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.46
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.6
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
330671,Thorn Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.45
