Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1040,N Current (RMS),A,35.8
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.3
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.8
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.64
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1030,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.5
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.4
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.74
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,1.75
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.26
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,33.4
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.2
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.6
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.51
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.69
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
330671,Thorn Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.99
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.12
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1040,N Current (RMS),A,41.3
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.4
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.03
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.43
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.07
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1030,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.0
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.3
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.9
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.91
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,1.74
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,12.15
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.1
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.6
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.6
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.21
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.53
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,0080,N Current (RMS),A,15.3
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.8
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
330671,Thorn Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.14
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.01
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1040,N Current (RMS),A,48.6
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.9
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.28
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.95
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1030,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.7
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,46.2
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,5.07
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.64
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,17.7
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,26.6
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,1.8
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,11.68
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,48.6
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.63
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.59
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.22
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,0080,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,17.7
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
330671,Thorn Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.05
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.55
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1040,N Current (RMS),A,43.9
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.2
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.29
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.67
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1030,N Current (RMS),A,21.1
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.4
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.3
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,5.0
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,24.2
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,1.8
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.14
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.2
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.79
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.67
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,0080,L1 Active Power,kW,6.16
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,0080,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.8
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,27.2
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,17.7
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
330671,Thorn Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.44
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.95
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.09
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1040,N Current (RMS),A,43.0
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.2
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.4
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.47
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.86
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1030,N Current (RMS),A,21.7
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.0
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.8
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.77
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,1.86
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,12.6
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,52.4
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.63
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.08
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.56
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,0080,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,17.7
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
330671,Thorn Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.01
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.74
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.15
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1040,N Current (RMS),A,42.1
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.6
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1030,L3 Active Power,kW,7.43
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.34
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.76
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1030,N Current (RMS),A,19.0
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.4
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.0
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.22
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.9
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,1.85
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.49
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,28.4
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,52.2
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.64
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.01
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.75
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.12
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,0080,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.0
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,17.7
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
330671,Thorn Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.14
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.15
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.74
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1040,N Current (RMS),A,39.2
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.5
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.1
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1030,L3 Active Power,kW,8.97
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.9
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1030,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,37.3
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.7
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.7
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,1.82
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,16.46
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,39.2
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,68.8
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.49
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.67
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.96
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,0080,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.9
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,17.7
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
330671,Thorn Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1040,L3 Active Power,kW,8.75
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.75
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1040,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.0
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1030,L3 Active Power,kW,9.37
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1030,L2 Active Power,kW,19.39
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1030,N Current (RMS),A,48.0
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,39.3
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,81.8
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.79
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.35
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,1.76
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,11.76
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,49.3
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.18
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.41
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,0080,L1 Active Power,kW,7.38
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,0080,N Current (RMS),A,20.3
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.4
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,30.8
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,17.7
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
330671,Thorn Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.3
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1040,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.8
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.01
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1030,L2 Active Power,kW,12.69
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1030,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.8
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.5
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.68
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.06
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,2.12
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.11
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,27.4
