Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,9.3
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.9
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.21
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,0080,L1 Active Power,kW,6.48
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,0080,N Current (RMS),A,18.2
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,27.1
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,17.7
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
330671,Thorn Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.31
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.43
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1040,N Current (RMS),A,37.6
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.7
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.07
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1030,L2 Active Power,kW,10.5
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1030,N Current (RMS),A,28.3
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.5
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.3
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.99
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.3
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,1.64
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,12.83
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,30.1
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,7.1
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,54.5
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.14
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.34
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,0080,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,17.7
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
330671,Thorn Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1040,L3 Active Power,kW,19.0
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.24
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1040,N Current (RMS),A,54.4
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,80.5
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.73
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.54
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1030,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.3
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.1
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,7.43
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,6.31
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,35.7
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,26.6
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.79
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,10.84
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.5
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.6
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.82
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.22
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,0080,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,17.7
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
330671,Thorn Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.36
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.38
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.46
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1040,N Current (RMS),A,48.0
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.4
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.34
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1030,L2 Active Power,kW,6.45
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.64
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1030,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.4
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.1
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,9.12
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.29
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,41.9
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,10.59
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.5
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.8
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.04
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.61
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.0
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,0080,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.2
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.3
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,17.7
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
330671,Thorn Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1040,L3 Active Power,kW,20.48
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.1
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1040,N Current (RMS),A,56.3
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,84.6
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.88
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.81
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.47
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1030,N Current (RMS),A,25.1
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.2
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.4
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.85
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.01
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.86
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,9.65
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,22.1
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.6
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.14
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,17.7
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
330671,Thorn Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1040,L3 Active Power,kW,19.68
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.31
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.85
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1040,N Current (RMS),A,51.3
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.4
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.9
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.5
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.11
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.42
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.85
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1030,N Current (RMS),A,13.9
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.9
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.1
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.41
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.53
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,16.5
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.9
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,9.66
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,22.7
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.0
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.24
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.05
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
330671,Thorn Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.71
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1040,L2 Active Power,kW,8.69
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.47
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1040,N Current (RMS),A,46.9
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.4
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,43.4
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.27
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.89
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.17
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1030,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.8
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.2
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.62
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.62
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.83
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.14
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,16.4
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.2
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.39
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.67
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.2
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
330671,Thorn Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.88
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.86
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1040,N Current (RMS),A,46.5
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.2
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.51
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.13
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.8
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1030,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.3
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.1
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.02
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.0
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.82
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.65
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,18.3
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.5
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.5
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.1
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.84
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
330671,Thorn Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1040,L3 Active Power,kW,15.21
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.08
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1040,N Current (RMS),A,43.1
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.4
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.6
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1030,L2 Active Power,kW,5.73
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.91
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.3
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.1
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.49
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.83
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.84
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.67
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,14.9
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.6
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.2
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.0
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.75
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.58
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
330671,Thorn Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.32
