Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.39
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.7
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1040,N Current (RMS),A,50.1
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.4
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.58
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1030,L2 Active Power,kW,6.31
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.81
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1030,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.7
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.8
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.49
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.87
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.78
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.5
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.03
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.21
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.7
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
330671,Thorn Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.09
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.86
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1040,N Current (RMS),A,42.3
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.6
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1030,L3 Active Power,kW,7.17
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1030,L2 Active Power,kW,15.27
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.24
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1030,N Current (RMS),A,30.1
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.9
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,63.8
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.18
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,1.11
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.16
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,5.8
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.51
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,0080,L2 Active Power,kW,6.79
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,0080,N Current (RMS),A,20.3
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,32.7
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
330671,Thorn Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1040,L3 Active Power,kW,17.25
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1040,L2 Active Power,kW,8.18
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.34
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1040,N Current (RMS),A,46.7
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.3
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,41.6
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,0.12
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.25
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1030,L2 Active Power,kW,7.29
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.44
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1030,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.5
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.7
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.25
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.79
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.9
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.19
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,0080,L2 Active Power,kW,7.25
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.73
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,0080,N Current (RMS),A,23.6
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.2
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,35.7
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.04
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
330671,Thorn Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1040,L3 Active Power,kW,20.43
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.42
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.15
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1040,N Current (RMS),A,54.0
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,84.5
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.81
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1030,L2 Active Power,kW,15.75
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.83
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1030,N Current (RMS),A,32.0
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.2
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,65.9
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,30.2
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.92
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.82
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.9
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.01
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.1
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,0080,L2 Active Power,kW,6.11
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.11
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,0080,N Current (RMS),A,21.1
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,32.8
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
330671,Thorn Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1040,L3 Active Power,kW,26.8
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1040,L1 Active Power,kW,6.41
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1040,N Current (RMS),A,72.5
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,110.0
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.0
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.76
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1030,L2 Active Power,kW,11.16
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.57
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1030,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.2
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.4
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.68
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.9
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.98
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.99
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.9
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.43
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,0080,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.4
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.64
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
330671,Thorn Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.44
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1040,L3 Active Power,kW,19.94
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.0
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1040,N Current (RMS),A,52.9
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,82.7
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.84
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.92
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.56
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1030,N Current (RMS),A,18.1
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.8
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.9
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.74
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.31
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,16.3
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.89
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.5
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.37
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.54
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.83
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
330671,Thorn Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.18
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1040,L3 Active Power,kW,19.12
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.79
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1040,N Current (RMS),A,51.5
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,79.2
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.92
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.25
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.26
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1030,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.9
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.7
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,6.03
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.6
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,7.72
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.1
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.06
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.38
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.62
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.9
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
330671,Thorn Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.16
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1040,L3 Active Power,kW,22.41
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.59
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1040,N Current (RMS),A,63.0
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,93.0
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.66
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1030,L2 Active Power,kW,4.42
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.39
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1030,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.8
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,19.2
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.7
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.56
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.8
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.98
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.84
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.6
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.46
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.73
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.3
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
330671,Thorn Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.18
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1040,L3 Active Power,kW,20.47
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.34
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.56
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1040,N Current (RMS),A,54.9
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,84.9
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.0
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.7
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.89
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1030,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.8
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,17.1
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.14
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.5
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.55
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
