Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.28
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.22
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.35
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
330671,Thorn Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.15
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1040,L3 Active Power,kW,22.48
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.86
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.65
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1040,N Current (RMS),A,58.1
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,92.8
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.65
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.9
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1030,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.4
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,17.0
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.55
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.16
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.98
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.5
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.1
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.9
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
330671,Thorn Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.23
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1040,L3 Active Power,kW,21.28
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.85
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1040,N Current (RMS),A,54.0
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,88.6
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.35
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.76
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1030,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.48
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.31
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.95
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.35
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.08
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
330671,Thorn Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1040,L3 Active Power,kW,23.34
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.55
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1040,N Current (RMS),A,60.3
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,96.9
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.6
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.41
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1030,L2 Active Power,kW,4.19
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1030,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,18.8
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.52
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,1.19
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.61
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.14
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.2
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.2
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
330671,Thorn Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.2
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1040,L3 Active Power,kW,22.15
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.63
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1040,N Current (RMS),A,59.1
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,91.7
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.6
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.25
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.15
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.08
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.96
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.27
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.01
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.33
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
330671,Thorn Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.21
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1040,L3 Active Power,kW,18.46
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.54
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1040,N Current (RMS),A,48.7
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.1
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.3
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.22
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.05
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.4
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.58
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.29
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.18
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
330671,Thorn Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.52
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1040,L3 Active Power,kW,17.6
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.17
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.75
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1040,N Current (RMS),A,44.1
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,73.4
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.91
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.08
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.89
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.38
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.43
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.82
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.21
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.27
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,18.2
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
330671,Thorn Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.37
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1040,L3 Active Power,kW,18.72
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.43
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.94
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1040,N Current (RMS),A,48.1
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.8
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.11
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.1
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.69
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1030,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.48
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.95
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.7
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.0
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.48
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.52
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,18.2
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
330671,Thorn Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.43
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1040,L3 Active Power,kW,16.72
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.4
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.49
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1040,N Current (RMS),A,44.3
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.9
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.34
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.04
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.3
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.37
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.04
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.0
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.61
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.24
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
330671,Thorn Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.49
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.11
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.99
