Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.62
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1040,N Current (RMS),A,41.3
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.8
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.24
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.96
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1030,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.37
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.3
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.36
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.8
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.16
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
330671,Thorn Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.61
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.68
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1040,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.9
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.07
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.47
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1030,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.07
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.08
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.4
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.2
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.59
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.33
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.7
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.2
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
330671,Thorn Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.41
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1040,L3 Active Power,kW,13.97
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1040,L2 Active Power,kW,0.88
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.72
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1040,N Current (RMS),A,38.7
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.8
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.3
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.94
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.24
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.16
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.36
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.43
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.84
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.0
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
330671,Thorn Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.27
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.88
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1040,L2 Active Power,kW,0.72
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1040,N Current (RMS),A,41.6
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.5
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,4.8
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.0
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.03
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1030,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.16
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.49
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,0080,L1 Active Power,kW,0.95
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
330671,Thorn Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.56
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.52
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1040,L2 Active Power,kW,0.72
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.9
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1040,N Current (RMS),A,40.3
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.2
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.1
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.11
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.23
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.9
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.1
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,1.17
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.66
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.05
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.12
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.18
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
330671,Thorn Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.56
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.11
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.72
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1040,N Current (RMS),A,35.6
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.9
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.28
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1030,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.21
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.89
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.69
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.96
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
330671,Thorn Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.36
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1040,L3 Active Power,kW,14.87
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.46
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1040,N Current (RMS),A,41.1
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.3
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.18
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.64
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1030,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.27
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.86
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.81
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.5
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.77
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,0080,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
330671,Thorn Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.41
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.32
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1040,N Current (RMS),A,39.2
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.4
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.85
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1030,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.6
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.15
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.88
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.41
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.18
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,0080,L1 Active Power,kW,0.96
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.2
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
330671,Thorn Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.21
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.92
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.19
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.88
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1040,N Current (RMS),A,44.2
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.3
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.9
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1030,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.4
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.9
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.16
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
