Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.9
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.44
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.24
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
330671,Thorn Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.71
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.87
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.36
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.49
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1040,N Current (RMS),A,41.4
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.9
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.5
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.74
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.79
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1030,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.1
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,0.87
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,4.8
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.41
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.95
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.04
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,0080,N Current (RMS),A,2.8
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
330671,Thorn Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.4
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1040,L3 Active Power,kW,18.54
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1040,L2 Active Power,kW,0.62
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1040,N Current (RMS),A,51.5
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.6
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,4.6
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.99
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1030,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.18
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.82
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.7
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.53
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.07
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.29
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,0080,L1 Active Power,kW,0.88
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,0080,N Current (RMS),A,2.9
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.2
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
330671,Thorn Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.18
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.5
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.08
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.36
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1040,N Current (RMS),A,41.1
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.4
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1030,L3 Active Power,kW,2.88
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.05
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.6
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.11
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.78
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,4.7
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.6
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.41
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.87
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
330671,Thorn Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.4
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.89
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.12
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1040,N Current (RMS),A,37.1
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.6
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1030,L3 Active Power,kW,2.84
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.1
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,0.99
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.83
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.2
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.8
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.64
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.78
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.29
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.12
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
330671,Thorn Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.21
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1040,L3 Active Power,kW,16.36
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.35
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.66
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1040,N Current (RMS),A,38.8
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.7
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.78
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.11
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1030,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.7
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.07
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.93
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.2
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.38
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.88
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.46
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,0080,L1 Active Power,kW,0.97
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
330671,Thorn Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.15
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.49
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.45
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.72
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1040,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.3
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.02
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.91
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1030,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.21
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.02
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.5
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,1.16
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.7
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,5.8
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.25
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.7
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
330671,Thorn Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.36
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.25
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.47
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.07
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1040,N Current (RMS),A,37.8
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.6
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.89
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.74
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1030,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.04
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.6
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.34
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.13
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,0080,N Current (RMS),A,2.9
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
330671,Thorn Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.47
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.36
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.6
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.07
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1040,N Current (RMS),A,40.5
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.8
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.12
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.07
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.68
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.3
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.91
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.3
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.27
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.48
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.02
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
330671,Thorn Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.51
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.52
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.07
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1040,N Current (RMS),A,37.6
