Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.6
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.02
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.92
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.3
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.4
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.88
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.16
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.23
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
330671,Thorn Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.42
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.21
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.99
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1040,N Current (RMS),A,43.0
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.2
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.35
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.08
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.3
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.82
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.36
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.2
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
330671,Thorn Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1040,L3 Active Power,kW,15.16
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.01
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1040,N Current (RMS),A,38.0
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.7
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.11
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.18
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.3
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,0.78
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,4.7
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.65
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.23
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,0080,L1 Active Power,kW,0.96
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
330671,Thorn Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.26
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.5
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.42
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.93
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1040,N Current (RMS),A,38.5
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.4
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.11
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.0
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,0.88
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.2
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.93
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.46
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.96
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.13
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.7
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
330671,Thorn Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.23
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1040,L3 Active Power,kW,17.0
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.9
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1040,N Current (RMS),A,43.8
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.2
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.38
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.1
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.0
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.4
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.95
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.28
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.02
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.16
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
330671,Thorn Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.37
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1040,L3 Active Power,kW,17.44
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.5
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1040,N Current (RMS),A,43.7
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.2
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.05
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.2
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.21
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.3
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.75
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.01
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,0080,L1 Active Power,kW,0.96
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
330671,Thorn Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.18
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1040,L3 Active Power,kW,18.18
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.34
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.82
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1040,N Current (RMS),A,48.0
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.3
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.34
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.02
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.67
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.07
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.8
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.96
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.19
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.06
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
330671,Thorn Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1040,L3 Active Power,kW,23.51
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.48
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1040,N Current (RMS),A,64.9
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,97.2
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.31
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.07
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.23
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,1.24
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.52
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,6.2
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.33
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.8
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
330671,Thorn Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1040,L3 Active Power,kW,20.78
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.04
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1040,N Current (RMS),A,55.9
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,86.0
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.44
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.04
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1030,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.7
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.18
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.3
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,1.01
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.35
