Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.36
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.18
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
330671,Thorn Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.27
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1040,L3 Active Power,kW,21.11
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.18
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.0
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1040,N Current (RMS),A,57.3
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,87.2
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.16
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.26
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1030,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.1
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.2
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.3
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,1.02
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.09
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.3
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.41
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
330671,Thorn Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1040,L3 Active Power,kW,19.32
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.63
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.03
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1040,N Current (RMS),A,50.5
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,80.1
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.31
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.55
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1030,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.4
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.15
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.1
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.98
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.1
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.32
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
330671,Thorn Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1040,L3 Active Power,kW,19.84
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.22
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.11
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1040,N Current (RMS),A,52.1
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.8
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.98
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1030,L2 Active Power,kW,4.88
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1030,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.0
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,20.7
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.11
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.9
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.98
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,1.85
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.26
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.45
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
330671,Thorn Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1040,L3 Active Power,kW,22.57
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.2
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1040,N Current (RMS),A,61.4
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,92.6
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.6
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1030,L2 Active Power,kW,5.35
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1030,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,22.3
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.16
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.0
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,1.0
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.26
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.27
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
330671,Thorn Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.1
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1040,L3 Active Power,kW,17.06
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.47
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.14
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1040,N Current (RMS),A,44.6
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.2
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.47
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1030,L2 Active Power,kW,4.5
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.67
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1030,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.24
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.89
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.16
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.45
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
330671,Thorn Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.47
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.33
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1040,N Current (RMS),A,28.7
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.4
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.23
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.87
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1030,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.5
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.28
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.21
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.6
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,18.2
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
330671,Thorn Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.87
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.35
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.25
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1040,N Current (RMS),A,32.6
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.4
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.6
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.38
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.92
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.8
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.99
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,1.89
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.41
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.23
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.3
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
330671,Thorn Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.19
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.36
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1040,N Current (RMS),A,41.4
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.8
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.17
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.3
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.19
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1030,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.6
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.35
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.38
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.5
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
330671,Thorn Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.52
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.34
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1040,N Current (RMS),A,43.2
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.6
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.0
