Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.02
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.18
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1030,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.4
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.79
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.71
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.52
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.42
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.31
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.8
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
330671,Thorn Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.73
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.78
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.24
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1040,N Current (RMS),A,42.7
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.0
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.45
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1030,L2 Active Power,kW,4.81
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.23
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1030,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.9
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,20.8
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.32
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.42
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.5
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
330671,Thorn Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.68
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.53
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.24
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1040,N Current (RMS),A,32.6
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.7
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.7
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.22
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1030,L2 Active Power,kW,5.42
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1030,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.0
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,22.8
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.16
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.24
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.26
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.19
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.47
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.4
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
330671,Thorn Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.01
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.89
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.49
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.09
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1040,N Current (RMS),A,32.2
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.9
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.54
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.19
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1030,N Current (RMS),A,22.4
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.2
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.8
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.82
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,3.13
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.17
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.2
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.5
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
330671,Thorn Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.72
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.46
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.35
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1040,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.4
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.83
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1030,L2 Active Power,kW,4.43
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1030,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.4
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,19.3
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.23
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.13
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
330671,Thorn Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.17
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.56
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.28
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1040,N Current (RMS),A,36.1
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.7
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.31
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1030,L2 Active Power,kW,4.72
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.17
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1030,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.3
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,20.6
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.17
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.6
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.5
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.47
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.34
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.6
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
330671,Thorn Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.09
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.59
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.29
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1040,N Current (RMS),A,39.7
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.1
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.36
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1030,L2 Active Power,kW,4.62
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1030,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.4
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,21.2
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.06
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.13
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.14
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.57
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.2
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
330671,Thorn Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1040,L3 Active Power,kW,8.49
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.11
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.69
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1040,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.9
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.86
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1030,L2 Active Power,kW,5.44
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1030,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.4
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.8
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.46
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.47
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.43
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,0080,L2 Active Power,kW,6.14
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,0080,N Current (RMS),A,21.2
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.8
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,32.2
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
330671,Thorn Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.23
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.62
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.23
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.01
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1040,N Current (RMS),A,30.6
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.4
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.21
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1030,L2 Active Power,kW,4.21
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1030,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.1
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,18.9
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.58
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.42
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.42
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
