Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.41
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,0080,L2 Active Power,kW,7.4
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,0080,N Current (RMS),A,24.5
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.7
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,36.8
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
330671,Thorn Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.16
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.42
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.91
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.77
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1040,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.2
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.5
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.78
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1030,L2 Active Power,kW,4.05
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1030,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.5
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,18.1
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.11
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.32
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.74
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.6
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,0080,L2 Active Power,kW,8.86
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,0080,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,41.4
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
330671,Thorn Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.98
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.02
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1040,N Current (RMS),A,32.9
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.0
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.5
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.76
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1030,L2 Active Power,kW,4.53
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.71
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1030,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.9
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,20.0
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.37
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.72
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.59
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.5
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.89
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.27
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.1
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
330671,Thorn Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.57
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.28
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1040,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.4
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.39
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.69
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.34
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1030,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.8
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.7
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.3
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.09
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.69
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.3
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.05
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.71
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,0080,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.4
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
330671,Thorn Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.59
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.62
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1040,N Current (RMS),A,39.3
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.3
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.3
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.27
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.81
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1030,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.7
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.3
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.41
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.49
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.77
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.64
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,0080,L2 Active Power,kW,11.85
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,0080,L1 Active Power,kW,5.9
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,0080,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,49.7
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.7
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
330671,Thorn Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.26
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.91
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1040,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.8
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.15
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.38
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.57
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1030,N Current (RMS),A,15.5
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.1
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.4
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.04
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.5
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.49
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,0080,L2 Active Power,kW,8.24
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,0080,L1 Active Power,kW,6.66
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,0080,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.3
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,39.8
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,28.1
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
330671,Thorn Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.55
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.55
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.21
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1040,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.2
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.71
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.03
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.53
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1030,N Current (RMS),A,19.3
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.0
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.3
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,7.07
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,29.2
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.51
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.52
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,0080,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
330671,Thorn Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.45
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.65
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.27
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1040,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.4
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.48
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.24
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1030,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.4
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.5
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.75
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,7.48
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,30.7
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.42
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.32
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,0080,L1 Active Power,kW,7.46
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,0080,N Current (RMS),A,17.5
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.1
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,30.7
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
330671,Thorn Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.16
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1040,L3 Active Power,kW,8.38
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.0
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.1
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1040,N Current (RMS),A,19.9
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.7
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.1
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1030,L3 Active Power,kW,12.24
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.54
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.88
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1030,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,52.4
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.9
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.09
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.55
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,8.35
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,34.4
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.96
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.12
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.34
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,0080,L1 Active Power,kW,6.84
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,0080,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,28.6
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330671,Thorn Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.56
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.41
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.7
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1040,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.0
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.9
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.4
