Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.53
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1030,L2 Active Power,kW,13.49
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.09
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1030,N Current (RMS),A,34.5
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.8
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,57.9
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.62
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,8.86
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,36.5
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.15
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.49
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,0080,L1 Active Power,kW,8.2
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,0080,N Current (RMS),A,21.4
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,34.4
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
330671,Thorn Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.12
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.5
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.11
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1040,N Current (RMS),A,30.1
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.0
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.0
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.16
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1030,L2 Active Power,kW,15.71
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1030,N Current (RMS),A,38.7
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.7
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,67.9
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.06
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,8.95
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,36.6
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.56
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.66
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,0080,L1 Active Power,kW,7.27
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,0080,N Current (RMS),A,15.9
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.4
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,30.8
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
330671,Thorn Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.87
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.4
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.09
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.2
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.5
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1030,L3 Active Power,kW,7.16
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.03
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.95
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1030,N Current (RMS),A,21.7
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.8
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.1
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.85
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,8.31
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,24.1
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,34.1
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.52
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.36
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,0080,L2 Active Power,kW,6.35
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.76
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,0080,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.0
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,26.7
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
330671,Thorn Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.12
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1040,L3 Active Power,kW,15.32
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1040,N Current (RMS),A,41.2
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.8
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.79
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.79
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.57
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1030,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.5
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.7
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,9.22
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,27.0
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,37.9
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.26
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,0080,L3 Active Power,kW,4.54
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,0080,L2 Active Power,kW,5.22
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.63
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,19.0
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.8
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
330671,Thorn Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1040,L3 Active Power,kW,18.18
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.41
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1040,N Current (RMS),A,48.9
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.3
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.92
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.19
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.37
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1030,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.9
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.2
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.43
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,9.39
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,38.6
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.27
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.25
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.03
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.73
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.0
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.0
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
330671,Thorn Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1040,L3 Active Power,kW,18.74
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.92
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.27
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1040,N Current (RMS),A,51.6
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.6
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.96
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.74
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1030,L1 Active Power,kW,5.76
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1030,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.4
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.0
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,24.5
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.45
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,8.5
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,35.1
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.62
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.84
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.94
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,0080,L1 Active Power,kW,10.01
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,0080,N Current (RMS),A,31.3
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.4
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,46.5
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330671,Thorn Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.54
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.91
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.7
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1040,N Current (RMS),A,40.2
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.9
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.11
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1030,L2 Active Power,kW,9.7
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.33
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1030,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.5
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.7
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.85
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,9.0
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,37.4
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.16
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.79
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.16
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,0080,L1 Active Power,kW,16.1
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,0080,N Current (RMS),A,45.6
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.3
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,66.8
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.29
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
330671,Thorn Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.17
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.69
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.45
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1040,N Current (RMS),A,40.1
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.4
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.24
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1030,L2 Active Power,kW,7.74
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.3
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1030,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.7
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.2
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.61
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,6.46
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,18.1
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,27.2
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.49
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.5
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.81
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.34
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,0080,L1 Active Power,kW,10.19
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,0080,N Current (RMS),A,31.9
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.5
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,47.4
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
330671,Thorn Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.48
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.43
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.11
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1040,N Current (RMS),A,40.3
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.8
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.4
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.69
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.33
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.19
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1030,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.5
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.8
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.08
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.38
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.28
