Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.96
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.46
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.0
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.7
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
330671,Thorn Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1040,L3 Active Power,kW,15.76
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.65
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.82
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1040,N Current (RMS),A,40.4
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.4
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.15
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.87
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.06
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1030,N Current (RMS),A,15.5
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.3
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.7
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.81
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.31
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.9
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,0080,L2 Active Power,kW,5.8
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.1
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,0080,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.6
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,25.1
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330671,Thorn Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1040,L3 Active Power,kW,18.13
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.68
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1040,L1 Active Power,kW,6.65
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1040,N Current (RMS),A,43.7
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.1
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.0
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.0
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.36
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.09
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.1
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1030,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.8
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,46.8
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.88
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.83
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.38
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.94
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,0080,L2 Active Power,kW,7.39
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,0080,L1 Active Power,kW,6.46
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,0080,N Current (RMS),A,16.9
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.8
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,31.4
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,27.3
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
330671,Thorn Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.62
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.58
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1040,L1 Active Power,kW,7.72
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1040,N Current (RMS),A,37.2
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.2
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,33.4
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.09
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.91
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.29
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1030,N Current (RMS),A,18.6
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.9
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.0
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.02
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.93
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.3
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.41
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.69
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,0080,L2 Active Power,kW,5.07
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.43
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,0080,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.5
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
330671,Thorn Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.37
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.04
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.9
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1040,N Current (RMS),A,36.4
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.0
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.6
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.13
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.53
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.85
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1030,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.8
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.7
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,5.04
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.62
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,15.3
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.8
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.95
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.2
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.43
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,0080,L2 Active Power,kW,13.22
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.44
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,0080,N Current (RMS),A,33.2
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,56.3
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
330671,Thorn Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1040,L3 Active Power,kW,17.77
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.93
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1040,L1 Active Power,kW,5.16
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1040,N Current (RMS),A,43.4
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.2
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.0
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.59
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1030,L2 Active Power,kW,11.11
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.13
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1030,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.6
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.0
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.54
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.41
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.47
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.4
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.54
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,0080,L2 Active Power,kW,4.86
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.92
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.4
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.8
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
330671,Thorn Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1040,L3 Active Power,kW,16.42
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1040,L2 Active Power,kW,6.49
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.7
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1040,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.7
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,27.9
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1030,L3 Active Power,kW,7.89
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.07
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.91
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1030,N Current (RMS),A,22.1
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,34.6
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.8
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.57
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.49
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.55
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,0080,L2 Active Power,kW,5.21
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.58
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.4
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.6
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330671,Thorn Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1040,L3 Active Power,kW,19.07
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1040,L2 Active Power,kW,6.68
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.19
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1040,N Current (RMS),A,46.0
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,79.6
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,28.5
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.28
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1030,L2 Active Power,kW,14.32
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.48
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1030,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.8
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,60.2
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.92
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.49
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.46
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.9
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.56
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.32
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.9
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
330671,Thorn Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1040,L3 Active Power,kW,18.54
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1040,L2 Active Power,kW,7.57
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.61
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1040,N Current (RMS),A,40.8
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.2
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,32.4
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.4
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1030,L3 Active Power,kW,7.16
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1030,L2 Active Power,kW,14.93
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.58
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1030,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.8
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,62.3
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.13
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.01
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.1
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.0
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.4
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.18
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,0080,L2 Active Power,kW,9.0
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.24
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,0080,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,38.1
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
330671,Thorn Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1040,L3 Active Power,kW,19.24
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1040,L2 Active Power,kW,11.0
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.63
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1040,N Current (RMS),A,41.4
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,80.1
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,46.2
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.4
