Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1030,L3 Active Power,kW,8.92
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1030,L2 Active Power,kW,16.09
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.34
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1030,N Current (RMS),A,36.3
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,37.6
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,66.7
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.56
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.3
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.55
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.36
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,0080,L2 Active Power,kW,8.28
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,0080,L1 Active Power,kW,6.12
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,0080,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,34.8
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,26.5
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.08
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
330671,Thorn Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1040,L3 Active Power,kW,18.86
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1040,L2 Active Power,kW,6.21
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1040,N Current (RMS),A,46.8
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.8
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,28.4
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.0
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.71
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1030,L2 Active Power,kW,16.06
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.88
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1030,N Current (RMS),A,38.7
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.3
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,66.2
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.68
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,6.21
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,17.7
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.0
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.08
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.63
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.2
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.97
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,0080,L2 Active Power,kW,8.11
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.55
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,0080,N Current (RMS),A,17.5
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.3
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,34.9
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.14
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
330671,Thorn Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1040,L3 Active Power,kW,23.65
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.81
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.78
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1040,N Current (RMS),A,65.6
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,98.5
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.47
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1030,L2 Active Power,kW,19.63
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.49
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1030,N Current (RMS),A,49.6
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.1
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,81.0
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.79
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.2
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,15.9
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.4
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.12
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,11.86
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.4
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,0080,L3 Active Power,kW,4.72
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,0080,L2 Active Power,kW,8.93
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,0080,N Current (RMS),A,21.3
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,20.6
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,37.5
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
330671,Thorn Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1040,L3 Active Power,kW,21.99
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.39
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1040,N Current (RMS),A,61.8
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,92.2
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.13
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1030,L2 Active Power,kW,15.6
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.89
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1030,N Current (RMS),A,40.6
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.8
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,67.0
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,5.28
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.72
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,22.6
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,9.33
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,22.2
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.5
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,0080,L3 Active Power,kW,4.95
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,0080,L2 Active Power,kW,7.93
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,0080,N Current (RMS),A,19.2
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,23.1
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,34.0
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
330671,Thorn Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.94
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.38
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.0
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1040,N Current (RMS),A,42.6
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.9
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.92
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1030,L2 Active Power,kW,11.5
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.52
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1030,N Current (RMS),A,27.1
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.9
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.5
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,6.21
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.02
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,25.8
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,9.59
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.2
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.66
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,0080,L2 Active Power,kW,5.08
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.29
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.0
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.3
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330671,Thorn Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1040,L3 Active Power,kW,15.09
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.32
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1040,N Current (RMS),A,40.3
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.6
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.7
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.58
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.73
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.94
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1030,N Current (RMS),A,22.4
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.0
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.8
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.42
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.44
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,9.73
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.6
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.86
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,0080,L1 Active Power,kW,6.22
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,0080,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.6
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,26.7
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.65
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
330671,Thorn Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.24
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.44
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1040,N Current (RMS),A,39.6
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.3
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.03
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.17
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.07
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1030,N Current (RMS),A,22.4
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.7
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.6
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.24
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.25
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,5.24
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.2
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,11.76
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,49.6
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.87
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.24
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.45
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.4
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
330671,Thorn Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.37
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.35
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.36
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1040,N Current (RMS),A,37.1
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.5
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.48
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.28
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.94
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1030,N Current (RMS),A,20.3
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.6
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.2
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.15
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.25
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,5.18
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.3
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,12.43
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,52.2
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.93
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.14
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.5
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
330671,Thorn Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1040,L3 Active Power,kW,21.25
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.48
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.31
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1040,N Current (RMS),A,60.0
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,88.7
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.15
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.75
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.92
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1030,N Current (RMS),A,20.7
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.6
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.0
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.99
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.27
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.6
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,14.99
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,38.4
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,62.8
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
