Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.47
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.39
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.32
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.6
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
330671,Thorn Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1040,L3 Active Power,kW,16.51
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.02
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1040,N Current (RMS),A,46.0
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.6
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.34
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.71
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.15
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1030,N Current (RMS),A,19.7
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.5
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.1
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,5.15
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,22.3
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,12.85
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,54.1
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.63
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.47
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
330671,Thorn Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1040,L3 Active Power,kW,19.01
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.26
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.49
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1040,N Current (RMS),A,54.4
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,79.3
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.5
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.52
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.5
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1030,N Current (RMS),A,23.3
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.4
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.0
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,6.09
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.01
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,17.1
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,26.4
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,10.88
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.6
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.61
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.85
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.37
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,0080,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
330671,Thorn Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.11
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.45
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.88
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1040,N Current (RMS),A,47.3
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.8
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.56
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1030,L2 Active Power,kW,10.29
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1030,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.2
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.7
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.8
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.25
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.5
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,11.81
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,49.9
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.48
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.1
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
330671,Thorn Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.7
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.22
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1040,N Current (RMS),A,44.8
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.6
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.63
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.06
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.07
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1030,N Current (RMS),A,24.5
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.0
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.7
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.28
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.95
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.4
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,10.98
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.9
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.48
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.0
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
330671,Thorn Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.87
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.43
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.03
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1040,N Current (RMS),A,37.3
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.7
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.39
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1030,L2 Active Power,kW,5.93
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.77
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1030,N Current (RMS),A,18.2
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.0
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,25.2
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.26
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.23
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.0
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.5
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,10.69
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.8
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.53
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.0
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330671,Thorn Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.36
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.14
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.71
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1040,N Current (RMS),A,43.2
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.9
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.06
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.89
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.26
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1030,N Current (RMS),A,18.0
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.8
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.8
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.16
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.03
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.6
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,9.29
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,22.5
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.0
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.36
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.09
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,0080,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.6
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
330671,Thorn Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1040,L3 Active Power,kW,16.22
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.61
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1040,N Current (RMS),A,41.7
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.4
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.68
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.61
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1030,N Current (RMS),A,16.8
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.8
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.5
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.52
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.2
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,11.48
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,28.3
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.8
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.12
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.39
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,0080,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
330671,Thorn Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1040,L3 Active Power,kW,17.32
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.25
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1040,N Current (RMS),A,49.1
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.5
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.34
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.32
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1030,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.3
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.8
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.11
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.48
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.06
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,11.14
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,27.0
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.4
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.74
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.67
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,19.3
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
330671,Thorn Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.21
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.52
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.06
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1040,N Current (RMS),A,38.4
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.6
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.5
