Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.03
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.51
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.01
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1030,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.2
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.2
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.22
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.36
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.1
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,10.53
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.1
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.73
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.24
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.62
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,0080,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.7
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330671,Thorn Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.51
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.37
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.65
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1040,N Current (RMS),A,36.7
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.5
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.7
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.17
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.22
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1030,N Current (RMS),A,29.3
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.6
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.5
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.03
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.64
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.1
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,10.34
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.3
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.78
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.32
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
330671,Thorn Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.72
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.76
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.9
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1040,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.4
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.56
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1030,L2 Active Power,kW,14.75
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1030,N Current (RMS),A,39.5
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.6
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,61.1
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,5.29
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.13
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,22.4
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,9.79
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,23.1
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.8
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.59
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.2
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,0080,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,19.2
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
330671,Thorn Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.6
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.46
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1040,L1 Active Power,kW,5.85
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1040,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.7
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.9
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1030,L3 Active Power,kW,9.21
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1030,L2 Active Power,kW,13.56
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.48
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1030,N Current (RMS),A,36.5
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,39.3
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,57.0
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,5.12
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.15
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.8
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.51
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,30.6
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,52.2
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.73
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.37
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
330671,Thorn Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.03
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.99
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.12
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.67
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1040,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.2
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.0
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-2.1
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1030,L3 Active Power,kW,8.64
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1030,L2 Active Power,kW,10.5
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1030,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,37.5
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.9
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,5.02
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.06
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.5
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,11.24
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.1
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.7
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.98
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
330671,Thorn Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.13
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.82
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.62
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1040,N Current (RMS),A,34.5
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.0
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.2
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1030,L2 Active Power,kW,5.12
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.91
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1030,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.5
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,22.3
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,6.05
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,25.1
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,10.94
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.6
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.56
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,0080,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.2
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
330671,Thorn Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.53
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.68
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1040,N Current (RMS),A,30.6
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.4
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.73
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1030,L2 Active Power,kW,5.93
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1030,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.7
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.3
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,5.15
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.97
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.6
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,9.85
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,23.9
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.3
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.63
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.85
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
330671,Thorn Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.38
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1040,L2 Active Power,kW,0.83
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.53
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1040,N Current (RMS),A,46.0
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.7
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.1
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.3
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1030,L2 Active Power,kW,5.08
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.7
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1030,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.3
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,22.2
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.01
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.94
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,11.37
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,28.2
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.6
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.28
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.04
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.57
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,0080,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.8
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
330671,Thorn Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.48
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.88
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1040,N Current (RMS),A,40.0
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.0
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.62
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1030,L2 Active Power,kW,4.94
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1030,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.8
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,21.4
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.13
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.79
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.8
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,10.57
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,26.7
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.0
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
