Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.31
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.24
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.59
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.5
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,19.1
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
330671,Thorn Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1040,L3 Active Power,kW,18.69
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1040,L2 Active Power,kW,5.08
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.65
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1040,N Current (RMS),A,46.4
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.2
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.9
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1030,L3 Active Power,kW,9.13
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1030,L2 Active Power,kW,5.45
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.91
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1030,N Current (RMS),A,20.2
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,38.7
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.5
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.25
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.38
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.2
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,11.03
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.4
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.81
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.06
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.97
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.7
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
330671,Thorn Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.75
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.4
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1040,N Current (RMS),A,44.6
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.8
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1030,L3 Active Power,kW,9.81
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1030,L2 Active Power,kW,5.99
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.12
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1030,N Current (RMS),A,22.3
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,41.7
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.2
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.59
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.22
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.97
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.0
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,9.55
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,23.6
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.5
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.47
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,0080,L2 Active Power,kW,4.03
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,0080,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.0
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
330671,Thorn Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1040,L3 Active Power,kW,18.75
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.22
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.01
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1040,N Current (RMS),A,52.0
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.4
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1030,L3 Active Power,kW,10.49
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.44
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1030,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,44.2
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.5
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.31
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.94
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.8
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.4
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,9.37
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.8
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.15
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.7
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,0080,L1 Active Power,kW,7.47
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,0080,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,37.5
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
330671,Thorn Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1040,L3 Active Power,kW,18.84
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.94
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1040,N Current (RMS),A,51.2
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.1
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.65
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.34
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.15
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1030,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.6
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.4
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.14
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.7
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,11.51
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,48.6
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.86
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.45
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,0080,L1 Active Power,kW,5.6
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,0080,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,27.7
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
330671,Thorn Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1040,L3 Active Power,kW,17.48
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.51
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.83
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1040,N Current (RMS),A,45.3
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.4
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.9
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.2
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1030,L1 Active Power,kW,5.59
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1030,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.8
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.0
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.9
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.69
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.79
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.8
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,11.97
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.4
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.29
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.49
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.0
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,0080,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
330671,Thorn Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1040,L3 Active Power,kW,17.77
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.17
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.81
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1040,N Current (RMS),A,47.3
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,73.8
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.9
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.81
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.11
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.5
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1030,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.1
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.3
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.32
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.2
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.3
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,11.9
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,49.6
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.59
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.82
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,0080,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
330671,Thorn Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1040,L3 Active Power,kW,21.27
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.17
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1040,N Current (RMS),A,62.2
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,87.9
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.66
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.63
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1030,N Current (RMS),A,20.7
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.6
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.3
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.08
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.23
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.45
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.1
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.61
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.6
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.32
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.62
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
330671,Thorn Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1040,L3 Active Power,kW,18.77
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.57
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.43
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1040,N Current (RMS),A,51.1
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.8
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.72
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.61
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1030,N Current (RMS),A,23.1
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.6
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.2
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.5
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.83
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.1
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,12.16
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,51.4
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.57
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,0080,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.7
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
330671,Thorn Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1040,L3 Active Power,kW,15.6
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.75
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.98
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1040,N Current (RMS),A,38.4
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.1
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.3
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.1
