Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.88
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.42
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1030,N Current (RMS),A,23.8
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.1
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.9
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.24
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.79
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.1
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,11.7
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,49.0
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.34
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,0080,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
330671,Thorn Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.78
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.05
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.6
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1040,N Current (RMS),A,38.2
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.0
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.7
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.35
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1030,L2 Active Power,kW,10.46
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.2
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1030,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.4
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.7
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.52
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.3
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,8.51
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,20.5
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.4
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.1
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,0080,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.2
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
330671,Thorn Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.83
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1040,N Current (RMS),A,44.4
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.1
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.99
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.69
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1030,L1 Active Power,kW,8.73
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1030,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.6
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.9
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,40.8
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,5.38
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.11
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,22.9
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,9.05
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,21.9
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,38.4
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.0
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.4
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.4
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
330671,Thorn Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.33
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1040,N Current (RMS),A,36.1
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.9
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.12
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.91
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1030,L1 Active Power,kW,6.32
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1030,N Current (RMS),A,24.8
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.2
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.7
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,30.3
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,6.45
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,8.37
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,27.1
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,35.1
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.01
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.15
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,8.92
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,23.1
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,5.4
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,37.8
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.84
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.8
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.1
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
330671,Thorn Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.85
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.17
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.38
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1040,N Current (RMS),A,32.0
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.5
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.72
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1030,L2 Active Power,kW,15.67
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.35
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1030,N Current (RMS),A,40.5
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,12.7
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,65.3
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,6.42
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,8.05
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,23.3
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,27.1
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,33.8
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.04
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,11.03
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,28.1
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.0
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.32
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,0080,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.8
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
330671,Thorn Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1040,L3 Active Power,kW,18.73
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.1
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1040,N Current (RMS),A,53.2
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.4
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.23
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1030,L2 Active Power,kW,14.87
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1030,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.1
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,61.0
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.21
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,7.39
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,6.45
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,22.3
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,31.0
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,27.1
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,11.99
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.2
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.69
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330671,Thorn Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.1
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1040,L3 Active Power,kW,18.28
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1040,N Current (RMS),A,50.1
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.1
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.13
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.5
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.9
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1030,N Current (RMS),A,19.2
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.2
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.4
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.26
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,9.45
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,8.85
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,38.8
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,36.8
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,12.07
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,29.9
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.5
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.61
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.55
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
330671,Thorn Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1040,L3 Active Power,kW,18.47
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.89
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1040,N Current (RMS),A,50.3
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.7
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.09
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.32
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.45
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.05
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1030,N Current (RMS),A,18.5
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.5
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.6
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,6.48
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.62
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,19.2
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,27.8
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.09
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,33.2
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.1
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.76
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.17
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
330671,Thorn Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1040,L3 Active Power,kW,13.87
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.04
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.24
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1040,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.2
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.71
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.38
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.08
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1030,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.8
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.0
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.34
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.87
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.81
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.3
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,10.76
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,27.1
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.1
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
