Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.33
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,0080,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
330671,Thorn Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.08
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.41
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.23
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1040,N Current (RMS),A,32.5
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.8
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.0
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.79
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.47
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1030,N Current (RMS),A,19.9
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.0
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.7
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.82
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.72
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.9
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,12.79
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,54.0
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.39
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.94
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.14
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,0080,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.8
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
330671,Thorn Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.83
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1040,N Current (RMS),A,33.7
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.8
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.18
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1030,L2 Active Power,kW,7.46
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.54
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1030,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.5
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.9
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,9.95
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,45.4
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.01
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.03
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,30.3
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.8
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.32
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.43
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.35
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.7
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
330671,Thorn Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.05
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.01
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.34
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.2
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1040,N Current (RMS),A,32.6
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.9
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.3
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.74
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.74
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.7
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1030,N Current (RMS),A,22.3
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.9
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.3
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,5.09
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,6.71
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,19.8
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.0
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,27.8
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.01
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,12.69
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,54.2
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.69
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.06
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.96
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,0080,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
330671,Thorn Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.49
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.39
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1040,N Current (RMS),A,37.2
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.3
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.06
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.48
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.2
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.6
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.0
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,5.23
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.25
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,16.8
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,21.5
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,11.04
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.6
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.59
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.18
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.47
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.4
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
330671,Thorn Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1040,L3 Active Power,kW,15.79
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.23
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1040,N Current (RMS),A,42.8
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.0
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.24
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1030,L2 Active Power,kW,10.08
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1030,N Current (RMS),A,26.1
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.8
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.7
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,5.57
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,6.65
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,19.7
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,22.9
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,27.6
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,10.38
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.6
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.06
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.07
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.85
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,0080,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.6
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
330671,Thorn Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.87
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.28
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1040,N Current (RMS),A,39.0
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.7
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.4
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.18
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.69
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1030,N Current (RMS),A,17.5
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.6
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.7
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,5.42
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,6.4
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,22.2
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,26.6
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,11.1
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,28.1
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.4
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.06
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,0080,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
330671,Thorn Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.63
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.19
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.73
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1040,N Current (RMS),A,38.9
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.7
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.16
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1030,L2 Active Power,kW,5.97
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1030,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.8
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.8
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,5.57
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,7.34
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,22.1
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,23.0
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,30.1
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,11.99
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.1
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.07
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
330671,Thorn Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1040,L3 Active Power,kW,18.45
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1040,N Current (RMS),A,51.7
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.2
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.48
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1030,L2 Active Power,kW,11.74
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1030,N Current (RMS),A,31.6
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.7
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.0
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,5.75
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,6.26
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,19.7
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,23.6
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,11.86
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.4
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.18
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.9
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.7
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330671,Thorn Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.12
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1040,N Current (RMS),A,43.4
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.6
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.1
