Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1030,L3 Active Power,kW,2.99
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.23
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.69
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1030,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.1
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.7
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,6.23
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.58
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,19.2
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,26.1
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.05
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.0
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,33.3
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.3
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.11
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,0080,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.6
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
330671,Thorn Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1040,L3 Active Power,kW,17.01
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1040,L1 Active Power,kW,6.33
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1040,N Current (RMS),A,44.8
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.5
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.0
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.5
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1030,L2 Active Power,kW,5.82
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.9
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1030,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.6
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.06
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,7.34
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.34
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,22.7
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,33.6
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,12.3
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,52.1
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.09
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.25
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,0080,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.4
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
330671,Thorn Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1040,L3 Active Power,kW,16.53
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.52
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1040,N Current (RMS),A,43.2
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.1
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.11
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.16
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.88
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1030,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.8
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,8.49
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.87
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,24.8
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,38.8
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,24.5
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.02
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.41
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,31.3
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,52.5
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.04
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.21
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.47
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.6
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
330671,Thorn Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.02
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.85
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1040,N Current (RMS),A,41.8
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.6
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.9
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.39
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.03
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.9
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1030,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.6
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,8.35
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,5.62
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,38.0
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.02
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,10.08
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.0
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.82
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.33
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.0
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
330671,Thorn Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.75
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.16
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.91
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1040,N Current (RMS),A,43.4
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.6
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.28
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.18
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.23
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1030,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.2
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,6.32
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,5.46
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,19.2
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,26.6
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,8.0
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,20.7
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.6
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.83
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.44
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.3
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
330671,Thorn Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1040,L3 Active Power,kW,18.62
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.29
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.46
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1040,N Current (RMS),A,49.4
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,78.6
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.88
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.47
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.32
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1030,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.6
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.3
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,5.06
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.94
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.8
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,24.5
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.84
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.6
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.49
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.35
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,0080,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.3
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
330671,Thorn Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1040,L3 Active Power,kW,18.3
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.15
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.49
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1040,N Current (RMS),A,48.3
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.4
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.03
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.01
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1030,L1 Active Power,kW,6.11
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1030,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.8
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.9
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.18
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.88
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.33
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.4
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.45
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,18.7
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.4
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,0080,L3 Active Power,kW,7.4
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.18
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.31
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,0080,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,34.8
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.35
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
330671,Thorn Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1040,L3 Active Power,kW,19.17
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.72
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1040,N Current (RMS),A,53.3
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,79.9
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.0
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.73
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.69
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1030,L1 Active Power,kW,6.2
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1030,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.0
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.6
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.2
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.13
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.55
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,15.9
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.06
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.73
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,17.0
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.4
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.94
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.27
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.0
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.48
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
330671,Thorn Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.06
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1040,L2 Active Power,kW,8.11
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.11
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1040,N Current (RMS),A,47.5
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.8
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,42.2
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.07
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1030,L2 Active Power,kW,6.24
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.71
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1030,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.6
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,25.8
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.9
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.81
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.53
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.92
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,17.1
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.4
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
