Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.47
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,0080,L2 Active Power,kW,8.47
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.26
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,0080,N Current (RMS),A,24.4
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.5
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,41.4
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
330671,Thorn Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1040,L3 Active Power,kW,17.65
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.18
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1040,N Current (RMS),A,50.1
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,73.8
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.47
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1030,L2 Active Power,kW,13.44
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.23
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1030,N Current (RMS),A,33.2
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.9
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,57.9
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,5.99
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,17.0
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.44
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.4
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.4
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,0080,L2 Active Power,kW,13.67
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.35
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,0080,N Current (RMS),A,35.4
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.4
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,57.4
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.91
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
330671,Thorn Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1040,L3 Active Power,kW,16.07
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.63
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1040,N Current (RMS),A,44.7
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.2
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.42
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1030,L2 Active Power,kW,13.46
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.29
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1030,N Current (RMS),A,35.6
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.4
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,59.4
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.75
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,6.67
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,18.5
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,27.5
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.71
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.1
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.73
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,0080,L2 Active Power,kW,9.53
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.81
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,0080,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.0
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,44.2
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
330671,Thorn Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.19
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.77
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1040,L1 Active Power,kW,7.47
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1040,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.6
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,31.8
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.99
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1030,L2 Active Power,kW,16.24
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.99
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1030,N Current (RMS),A,40.7
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.9
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,68.4
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.66
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,14.9
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.71
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.0
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.0
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,0080,L2 Active Power,kW,5.74
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.2
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,0080,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,25.4
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
330671,Thorn Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.16
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.64
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.78
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1040,L1 Active Power,kW,7.19
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1040,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.6
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.9
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,31.4
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.09
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.84
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1030,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.2
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.4
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,6.15
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.3
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,6.58
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.9
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.83
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,0080,L2 Active Power,kW,5.03
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.5
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,0080,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.1
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
330671,Thorn Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.95
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.45
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1040,N Current (RMS),A,29.7
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.7
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.28
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.07
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1030,N Current (RMS),A,16.3
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.2
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.8
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.83
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,6.61
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,18.2
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,27.8
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.91
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.8
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.15
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,0080,L2 Active Power,kW,5.57
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.41
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,0080,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.4
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,24.1
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
330671,Thorn Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.82
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.4
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1040,N Current (RMS),A,33.7
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.8
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.03
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.01
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1030,N Current (RMS),A,21.0
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.9
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.4
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.79
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.35
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.91
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.3
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.12
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,0080,L2 Active Power,kW,5.87
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,0080,L1 Active Power,kW,5.53
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,0080,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,27.2
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.9
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
330671,Thorn Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1040,L3 Active Power,kW,13.0
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.11
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.36
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1040,N Current (RMS),A,38.5
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.8
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.47
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.7
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.35
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1030,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.5
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.0
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.78
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,6.65
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,18.8
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,27.7
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.48
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.18
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.3
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,0080,L1 Active Power,kW,5.46
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,0080,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.8
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
330671,Thorn Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1040,L3 Active Power,kW,9.48
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.18
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.96
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1040,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.1
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.71
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1030,L2 Active Power,kW,7.18
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.05
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1030,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.2
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.0
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.45
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,5.56
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,15.5
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.66
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.99
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,0080,L2 Active Power,kW,4.09
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,0080,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.6
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
330671,Thorn Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.04
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.25
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.93
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1040,N Current (RMS),A,33.3
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.6
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.4
