Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.76
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1030,L2 Active Power,kW,7.78
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1030,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.1
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.7
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.63
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.1
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.76
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.28
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,0080,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
330671,Thorn Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.39
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.9
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1040,N Current (RMS),A,39.0
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.9
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.25
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.93
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1030,N Current (RMS),A,16.8
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.7
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,6.16
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.3
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.57
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.09
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.46
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.4
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
330671,Thorn Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1040,L3 Active Power,kW,17.72
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.14
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.96
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1040,N Current (RMS),A,51.2
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.0
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.13
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.55
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.03
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1030,N Current (RMS),A,19.3
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.8
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.13
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.54
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.15
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
330671,Thorn Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.71
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.21
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.07
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1040,N Current (RMS),A,41.3
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.2
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.25
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1030,L2 Active Power,kW,6.04
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.67
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1030,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,25.5
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.98
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,17.1
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.35
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,0080,L2 Active Power,kW,0.99
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.71
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,0080,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.4
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
330671,Thorn Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.19
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.15
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1040,N Current (RMS),A,43.2
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.1
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.95
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.71
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.29
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.55
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.24
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.67
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,18.6
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
330671,Thorn Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.29
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.07
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1040,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.6
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.04
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.3
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.41
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.32
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.83
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.02
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.74
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,0080,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.1
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
330671,Thorn Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.84
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.16
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1040,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.1
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.96
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.77
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.92
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.1
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.81
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.53
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,0080,L2 Active Power,kW,0.95
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.89
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.0
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
330671,Thorn Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.33
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.79
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.07
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1040,N Current (RMS),A,37.2
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.9
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.6
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.7
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.5
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.95
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.45
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.03
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.19
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,0080,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.4
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
330671,Thorn Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.34
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.84
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.35
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1040,N Current (RMS),A,38.9
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.9
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.92
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.75
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.6
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.01
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.39
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.8
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.96
