Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,0080,L2 Active Power,kW,0.98
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.45
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.3
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
330671,Thorn Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.12
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.12
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.46
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.31
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1040,N Current (RMS),A,36.8
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.8
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.93
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.01
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.24
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.59
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.75
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.9
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.82
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,0080,L2 Active Power,kW,0.95
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.2
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.0
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
330671,Thorn Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.17
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.01
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1040,L1 Active Power,kW,0.32
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1040,N Current (RMS),A,33.1
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.5
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.88
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.03
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.03
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.8
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.22
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.12
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.36
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.8
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.14
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.29
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,0080,N Current (RMS),A,4.7
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.2
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,18.7
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
330671,Thorn Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.41
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.24
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.45
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.5
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1040,N Current (RMS),A,31.3
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.6
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.92
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.6
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.19
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.82
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.5
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.68
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.79
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.02
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.2
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
330671,Thorn Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.37
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1040,L2 Active Power,kW,0.39
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.56
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1040,N Current (RMS),A,37.6
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.9
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,4.3
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.86
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1030,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.4
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.21
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.4
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.01
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.48
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,0080,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.0
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
330671,Thorn Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.14
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.97
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.03
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.41
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1040,N Current (RMS),A,36.5
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.4
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.0
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1030,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.8
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.21
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.5
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.41
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.29
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.92
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
330671,Thorn Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.78
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.38
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1040,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.1
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.07
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.91
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.4
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.26
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.44
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.76
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.72
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.36
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
330671,Thorn Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.36
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.84
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.12
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1040,L1 Active Power,kW,-0.01
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1040,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.0
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.69
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.85
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.36
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.4
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.12
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.3
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
330671,Thorn Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.41
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.73
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1040,L1 Active Power,kW,0.3
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1040,N Current (RMS),A,36.1
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.5
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.8
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.82
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1030,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.6
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.92
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.8
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.86
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,0080,L2 Active Power,kW,0.97
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.2
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
330671,Thorn Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.13
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.89
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1040,L1 Active Power,kW,-0.13
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1040,N Current (RMS),A,43.0
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.0
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
