Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.83
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.4
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.07
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.91
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.2
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.34
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.88
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.37
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
330671,Thorn Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.2
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.0
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.02
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1040,N Current (RMS),A,46.0
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.4
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.91
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.81
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1030,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.6
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.53
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.33
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,0080,L2 Active Power,kW,0.97
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.3
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,0080,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.2
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
330671,Thorn Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.15
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.66
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1040,L2 Active Power,kW,0.97
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.26
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1040,N Current (RMS),A,42.9
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.0
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.5
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1030,L3 Active Power,kW,2.89
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1030,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.4
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.22
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.45
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.45
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.83
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,0080,L2 Active Power,kW,0.97
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,0080,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.0
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
330671,Thorn Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1040,L3 Active Power,kW,14.45
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1040,L2 Active Power,kW,0.61
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.37
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1040,N Current (RMS),A,46.0
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.6
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,4.6
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.0
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.82
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.48
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.15
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.5
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.34
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.78
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.08
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.3
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
330671,Thorn Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.34
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.36
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1040,N Current (RMS),A,40.5
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.8
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.86
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.75
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.68
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.1
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.93
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.5
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.71
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.0
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.3
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
330671,Thorn Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.15
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.79
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.43
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1040,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.1
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.82
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.83
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.45
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.18
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.19
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.27
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.69
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.22
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.55
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
330671,Thorn Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.35
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.4
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.92
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.59
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1040,N Current (RMS),A,35.0
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.4
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.22
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1030,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.32
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.64
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.23
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.76
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.13
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,0080,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.4
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
330671,Thorn Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.21
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.52
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.1
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1040,N Current (RMS),A,38.1
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.0
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.27
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1030,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.34
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.9
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.05
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.29
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,0080,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.2
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,18.8
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
330671,Thorn Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.27
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.69
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.58
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.7
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1040,N Current (RMS),A,37.8
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.6
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.01
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.08
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.22
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.91
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.79
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.7
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.84
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.28
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.77
