Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,0080,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
330671,Thorn Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1040,L3 Active Power,kW,14.66
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.7
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1040,N Current (RMS),A,42.9
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.6
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1030,L3 Active Power,kW,2.84
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.16
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.45
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.86
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.5
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.86
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.14
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.61
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
330671,Thorn Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.25
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.74
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1040,N Current (RMS),A,37.0
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.7
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1030,L3 Active Power,kW,2.83
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.71
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1030,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.5
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.44
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.11
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.62
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.4
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
330671,Thorn Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.1
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1040,L3 Active Power,kW,13.02
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1040,N Current (RMS),A,37.6
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.0
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.74
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.02
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.58
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.7
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.46
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.7
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.54
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.83
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.1
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
330671,Thorn Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.38
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.81
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1040,N Current (RMS),A,41.6
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.3
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.12
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.16
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.2
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.27
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.95
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,0080,L2 Active Power,kW,0.93
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.3
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.1
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
330671,Thorn Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.27
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.31
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.59
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1040,N Current (RMS),A,40.4
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.4
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.06
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.05
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.2
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.02
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.83
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,0080,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
330671,Thorn Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.16
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.19
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.18
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1040,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.5
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.24
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.07
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.6
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.6
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.02
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.21
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
330671,Thorn Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.47
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1040,N Current (RMS),A,37.4
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.9
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.13
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.01
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1030,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.22
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.57
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.98
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.32
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
330671,Thorn Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.13
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1040,L3 Active Power,kW,16.27
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.78
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1040,N Current (RMS),A,45.5
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.9
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.15
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.1
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.14
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.32
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.6
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
330671,Thorn Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.26
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1040,N Current (RMS),A,47.3
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.0
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.46
