Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.19
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.5
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.23
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.03
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.2
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.4
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
330671,Thorn Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.96
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1040,N Current (RMS),A,43.0
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.7
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.7
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1030,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.3
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.54
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.11
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,4.2
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.13
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.27
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.57
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.6
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,18.9
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
330671,Thorn Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.27
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.68
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.14
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1040,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.7
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.42
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.2
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.85
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.1
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.37
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.7
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
330671,Thorn Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.28
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.32
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.42
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1040,N Current (RMS),A,36.3
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.0
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.45
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.0
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.2
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.58
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.13
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.48
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.89
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,0080,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
330671,Thorn Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.56
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.59
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1040,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.9
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.36
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.14
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.7
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.25
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.11
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,4.2
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.18
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.56
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,19.0
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
330671,Thorn Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.77
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.83
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1040,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.0
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.98
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.52
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.09
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1030,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.7
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.93
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,1.89
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.3
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.79
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,0080,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
330671,Thorn Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.55
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.85
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1040,N Current (RMS),A,39.4
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.8
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.5
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.8
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.68
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.7
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1030,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.5
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.34
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
330671,Thorn Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.82
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.16
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.72
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1040,N Current (RMS),A,39.9
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.7
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.6
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.5
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1030,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.9
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.94
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.5
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.4
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.23
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
330671,Thorn Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.59
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.97
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1040,N Current (RMS),A,33.5
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.4
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.82
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1030,L2 Active Power,kW,5.42
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.01
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1030,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.6
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.1
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.33
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,3.39
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.19
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.08
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,0080,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
