Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
330671,Thorn Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.61
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.15
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.02
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1040,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.2
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.81
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.18
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1030,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.9
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.3
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.92
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.47
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.27
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
330671,Thorn Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1040,L3 Active Power,kW,15.12
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.31
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.11
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1040,N Current (RMS),A,38.8
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.0
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.93
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1030,L2 Active Power,kW,5.2
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.3
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1030,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.2
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,22.3
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.47
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.07
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.8
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
330671,Thorn Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.55
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.94
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.23
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1040,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.8
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.51
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.69
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1030,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.4
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.4
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.09
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.22
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.55
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.07
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
330671,Thorn Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1040,L3 Active Power,kW,10.45
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.67
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.25
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1040,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.2
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.24
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.51
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1030,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.0
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.5
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.58
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.57
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,0080,N Current (RMS),A,4.4
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
330671,Thorn Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.6
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.82
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1040,N Current (RMS),A,38.6
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.0
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.44
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1030,L2 Active Power,kW,6.53
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1030,N Current (RMS),A,17.1
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.2
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,27.6
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.17
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.4
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.09
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.2
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.77
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.9
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.9
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
330671,Thorn Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.5
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.76
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1040,N Current (RMS),A,41.9
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.0
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.67
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.88
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.55
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1030,N Current (RMS),A,17.5
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.9
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.2
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.4
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,16.8
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.57
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.66
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,0080,L2 Active Power,kW,10.06
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,0080,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,43.7
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
330671,Thorn Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1040,L3 Active Power,kW,16.68
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1040,L1 Active Power,kW,6.63
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1040,N Current (RMS),A,41.1
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.8
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.9
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.64
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.25
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1030,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.0
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.3
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.18
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.35
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.61
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.17
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.7
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.3
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
330671,Thorn Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.17
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.99
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.64
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1040,L1 Active Power,kW,8.22
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1040,N Current (RMS),A,40.0
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.1
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,35.1
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1030,L3 Active Power,kW,8.86
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.77
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.11
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1030,N Current (RMS),A,19.9
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,37.6
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.2
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.19
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.15
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.2
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
330671,Thorn Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.23
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.76
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1040,L2 Active Power,kW,5.73
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1040,L1 Active Power,kW,6.01
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1040,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.9
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.4
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.1
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1030,L3 Active Power,kW,7.09
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.87
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.79
