Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1030,N Current (RMS),A,19.5
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.6
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,33.2
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.74
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.53
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.71
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
330671,Thorn Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.32
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.97
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1040,L2 Active Power,kW,6.18
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1040,L1 Active Power,kW,6.62
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1040,N Current (RMS),A,32.2
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.0
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,25.7
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.7
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.5
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.54
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.82
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1030,N Current (RMS),A,18.5
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.5
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.0
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.22
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.38
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.76
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.53
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,0080,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
330671,Thorn Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.93
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.78
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.98
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1040,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.0
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.2
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1030,L3 Active Power,kW,8.75
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1030,L2 Active Power,kW,9.48
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.11
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1030,N Current (RMS),A,19.9
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,36.7
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.0
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.08
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.44
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.82
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.24
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.83
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,0080,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.3
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
330671,Thorn Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.03
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.83
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1040,L1 Active Power,kW,6.23
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1040,N Current (RMS),A,38.2
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.0
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.1
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.9
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.52
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1030,L2 Active Power,kW,12.84
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.25
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1030,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.4
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.2
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.93
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.59
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.99
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.35
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.82
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,0080,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.4
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,18.2
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
330671,Thorn Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.4
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.28
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.26
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1040,L1 Active Power,kW,6.66
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1040,N Current (RMS),A,31.1
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.4
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.9
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.7
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1030,L3 Active Power,kW,7.63
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1030,L2 Active Power,kW,12.84
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.93
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1030,N Current (RMS),A,29.9
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.7
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.5
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.39
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.65
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.27
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,0080,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330671,Thorn Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.21
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.61
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.16
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1040,L1 Active Power,kW,8.56
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1040,N Current (RMS),A,39.2
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.8
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.2
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,36.8
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1030,L3 Active Power,kW,7.87
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.25
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1030,N Current (RMS),A,25.1
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,34.0
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.2
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.36
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.95
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.78
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.5
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.62
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.98
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.5
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
330671,Thorn Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.34
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.12
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1040,L2 Active Power,kW,5.2
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1040,L1 Active Power,kW,8.63
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1040,N Current (RMS),A,29.9
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.7
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.0
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,36.8
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1030,L3 Active Power,kW,7.53
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1030,L2 Active Power,kW,12.52
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.63
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1030,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,32.7
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.9
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.59
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.63
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,0080,L2 Active Power,kW,8.65
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,0080,L1 Active Power,kW,5.68
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,0080,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,39.0
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,24.0
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
330671,Thorn Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.17
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.91
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1040,L1 Active Power,kW,9.71
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1040,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.2
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.5
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,40.5
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.73
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1030,L2 Active Power,kW,13.44
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.96
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1030,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.0
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,55.7
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,6.21
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,17.3
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.4
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.65
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.48
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.14
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,0080,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
330671,Thorn Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.3
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.55
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.7
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1040,L1 Active Power,kW,11.5
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1040,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.0
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.2
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,47.8
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.73
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.77
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1030,N Current (RMS),A,30.0
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.8
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.2
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.49
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.68
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.11
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,0080,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.5
