Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
330671,Thorn Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1040,L3 Active Power,kW,19.08
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1040,L2 Active Power,kW,6.51
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1040,L1 Active Power,kW,12.41
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1040,N Current (RMS),A,39.4
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,79.7
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,27.2
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,51.8
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.35
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.29
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1030,N Current (RMS),A,23.6
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.6
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.3
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.45
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.57
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.86
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.34
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.54
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.3
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
330671,Thorn Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.73
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1040,L2 Active Power,kW,5.62
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1040,L1 Active Power,kW,11.0
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1040,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.3
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,23.7
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,46.6
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.56
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1030,L2 Active Power,kW,12.03
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.98
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1030,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.2
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.2
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.89
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.64
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.82
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.46
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,0080,L1 Active Power,kW,9.24
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,0080,N Current (RMS),A,29.3
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,43.6
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
330671,Thorn Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1040,L3 Active Power,kW,18.53
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1040,L2 Active Power,kW,6.72
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1040,L1 Active Power,kW,10.49
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1040,N Current (RMS),A,38.8
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.6
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,29.4
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,44.1
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1030,L3 Active Power,kW,7.88
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.6
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.46
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1030,N Current (RMS),A,24.0
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.6
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.8
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.5
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,3.2
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.9
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,0080,L2 Active Power,kW,10.49
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.68
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,0080,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.5
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,46.4
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.91
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
330671,Thorn Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1040,L3 Active Power,kW,21.19
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.73
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1040,L1 Active Power,kW,13.66
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1040,N Current (RMS),A,52.6
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,88.9
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,57.3
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.86
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.17
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.14
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1030,N Current (RMS),A,20.5
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.4
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.4
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.1
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.52
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.07
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.44
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.9
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.63
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,0080,L1 Active Power,kW,5.23
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,0080,N Current (RMS),A,15.7
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.1
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,25.6
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.54
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
330671,Thorn Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1040,L3 Active Power,kW,24.02
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.69
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1040,L1 Active Power,kW,8.84
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1040,N Current (RMS),A,58.2
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,99.7
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.1
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,37.6
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.12
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.54
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.24
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1030,N Current (RMS),A,21.4
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.4
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.0
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.4
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.93
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.7
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.39
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,0080,L3 Active Power,kW,6.16
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.92
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,0080,L1 Active Power,kW,6.0
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,0080,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,26.6
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.09
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
330671,Thorn Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1040,L3 Active Power,kW,28.18
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.81
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1040,L1 Active Power,kW,9.78
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1040,N Current (RMS),A,66.5
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,116.7
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.6
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,41.3
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.3
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.3
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.09
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1030,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.6
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.4
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.66
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.1
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.32
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.8
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.65
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.66
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,0080,L2 Active Power,kW,11.11
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.62
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,0080,N Current (RMS),A,34.1
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.5
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,57.5
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.05
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
330671,Thorn Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1040,L3 Active Power,kW,28.33
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1040,L2 Active Power,kW,6.0
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1040,L1 Active Power,kW,8.44
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1040,N Current (RMS),A,67.8
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,117.7
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,25.6
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,36.2
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1030,L3 Active Power,kW,8.37
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.37
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.36
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1030,N Current (RMS),A,22.9
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.8
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.6
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.72
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.35
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,6.74
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,20.9
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.1
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,28.1
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.31
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,0080,L3 Active Power,kW,5.7
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,0080,L2 Active Power,kW,14.42
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.76
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,0080,N Current (RMS),A,30.3
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,24.2
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,60.1
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.7
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.38
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
330671,Thorn Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1040,L3 Active Power,kW,25.31
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1040,L2 Active Power,kW,6.55
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1040,L1 Active Power,kW,9.37
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1040,N Current (RMS),A,57.8
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,105.6
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,27.6
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,40.0
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1030,L3 Active Power,kW,10.1
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1030,L2 Active Power,kW,13.04
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.27
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1030,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,43.9
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,54.8
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.64
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.17
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.8
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.45
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.64
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,0080,L2 Active Power,kW,7.32
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.36
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,0080,N Current (RMS),A,21.4
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.2
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,37.6
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
330671,Thorn Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1040,L3 Active Power,kW,19.33
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1040,L2 Active Power,kW,6.68
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1040,L1 Active Power,kW,11.69
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1040,N Current (RMS),A,43.3
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,84.4
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,28.8
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,49.2
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1030,L3 Active Power,kW,8.25
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1030,L2 Active Power,kW,14.62
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.48
