Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1030,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.0
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,61.0
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.02
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.9
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.0
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.24
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.96
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.9
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.1
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
330671,Thorn Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1040,L3 Active Power,kW,15.74
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1040,L2 Active Power,kW,5.2
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1040,L1 Active Power,kW,13.97
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1040,N Current (RMS),A,36.5
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.0
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.1
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,58.3
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1030,L3 Active Power,kW,8.58
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1030,L2 Active Power,kW,14.74
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.44
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1030,N Current (RMS),A,30.9
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.8
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,61.1
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,6.07
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,16.8
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.5
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.21
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.81
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.02
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.4
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
330671,Thorn Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.67
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1040,L2 Active Power,kW,5.31
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1040,L1 Active Power,kW,10.5
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1040,N Current (RMS),A,35.7
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.5
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.5
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,44.8
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1030,L3 Active Power,kW,7.31
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1030,L2 Active Power,kW,16.2
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.99
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1030,N Current (RMS),A,35.8
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.0
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,66.7
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,5.27
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.3
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.33
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.74
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.37
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.6
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.47
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
330671,Thorn Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1040,L3 Active Power,kW,20.02
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1040,L2 Active Power,kW,7.57
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1040,L1 Active Power,kW,12.34
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1040,N Current (RMS),A,38.6
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,82.4
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,32.6
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,52.0
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.01
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1030,L2 Active Power,kW,14.72
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.37
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1030,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.0
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,60.6
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,6.26
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,17.5
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,26.1
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.28
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.6
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,0080,L3 Active Power,kW,7.21
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.27
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.34
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,0080,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,30.8
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330671,Thorn Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1040,L3 Active Power,kW,19.97
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1040,L2 Active Power,kW,10.51
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1040,L1 Active Power,kW,11.78
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1040,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,82.8
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,44.3
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,49.7
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.98
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1030,L2 Active Power,kW,15.17
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1030,N Current (RMS),A,30.9
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.6
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,62.4
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.14
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,6.53
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,17.9
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,27.2
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.65
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.7
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,0080,L3 Active Power,kW,6.73
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.44
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.83
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,0080,N Current (RMS),A,16.4
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,28.6
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.0
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
330671,Thorn Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1040,L3 Active Power,kW,17.58
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1040,L2 Active Power,kW,10.29
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1040,L1 Active Power,kW,9.27
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1040,N Current (RMS),A,30.4
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,73.4
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,42.9
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,39.5
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1030,L3 Active Power,kW,8.73
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1030,L2 Active Power,kW,14.14
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.08
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1030,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,36.9
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.9
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,7.3
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,20.2
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,30.4
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,6.02
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.7
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.66
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.71
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,0080,L1 Active Power,kW,6.26
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,0080,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.0
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,26.5
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
330671,Thorn Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1040,L3 Active Power,kW,23.07
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1040,L2 Active Power,kW,8.46
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1040,L1 Active Power,kW,11.41
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1040,N Current (RMS),A,46.2
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,95.6
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,35.5
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,48.6
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1030,L3 Active Power,kW,7.0
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1030,L2 Active Power,kW,11.97
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.06
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1030,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.7
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.0
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.9
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.77
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,10.18
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,42.0
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.76
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,0080,L3 Active Power,kW,3.76
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.15
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.79
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.0
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
330671,Thorn Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1040,L3 Active Power,kW,21.27
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1040,L2 Active Power,kW,10.21
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1040,L1 Active Power,kW,9.33
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1040,N Current (RMS),A,40.2
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,87.8
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,42.9
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,39.4
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1030,L3 Active Power,kW,7.13
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1030,L2 Active Power,kW,12.53
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.02
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1030,N Current (RMS),A,27.0
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.3
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.8
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.58
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,9.31
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,38.5
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.97
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.74
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.57
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,0080,L1 Active Power,kW,6.08
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,0080,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.0
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,26.1
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,18.2
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.77
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
330671,Thorn Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1040,L3 Active Power,kW,29.46
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1040,L2 Active Power,kW,8.76
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1040,L1 Active Power,kW,6.33
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1040,N Current (RMS),A,72.8
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,121.5
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,36.4
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.2
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1030,L3 Active Power,kW,8.6
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1030,L2 Active Power,kW,13.29
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1030,L1 Active Power,kW,5.28
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1030,N Current (RMS),A,27.2
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,36.7
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,55.4
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.77
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.54
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,7.93
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,22.4
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.4
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,32.5
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.16
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.6
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.3
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,0080,L3 Active Power,kW,4.06
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.96
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.54
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.6
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.9
