Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,18.2
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
330671,Thorn Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1040,L3 Active Power,kW,26.94
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.4
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1040,L1 Active Power,kW,6.75
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1040,N Current (RMS),A,71.5
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,111.3
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.4
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.82
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.27
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1030,N Current (RMS),A,18.2
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.4
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.8
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.67
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,8.27
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,24.0
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.2
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.8
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,34.0
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,9.96
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.2
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,0080,L3 Active Power,kW,4.33
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,0080,L2 Active Power,kW,7.81
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.31
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,0080,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,19.2
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,32.7
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,18.2
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.06
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
330671,Thorn Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1040,L3 Active Power,kW,26.38
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1040,L1 Active Power,kW,6.38
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1040,N Current (RMS),A,71.9
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,110.3
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.4
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.71
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1030,L2 Active Power,kW,13.71
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.07
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1030,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.1
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,57.0
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.4
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,6.52
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.1
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.9
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,27.0
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,11.9
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.6
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,0080,L3 Active Power,kW,5.03
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,0080,L2 Active Power,kW,9.1
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.42
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,0080,N Current (RMS),A,18.9
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,21.9
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,38.5
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.05
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
330671,Thorn Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1040,L3 Active Power,kW,22.74
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.95
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1040,N Current (RMS),A,61.0
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,95.2
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.9
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1030,L3 Active Power,kW,7.15
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1030,L2 Active Power,kW,13.23
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.62
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1030,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.7
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,54.8
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.2
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.73
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,6.71
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,20.1
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.8
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.2
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,27.8
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.1
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,10.19
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.0
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,0080,L3 Active Power,kW,4.25
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,0080,L2 Active Power,kW,5.28
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.19
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,18.7
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.4
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
330671,Thorn Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1040,L3 Active Power,kW,21.59
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.56
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.1
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1040,N Current (RMS),A,57.9
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,90.2
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.95
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1030,L2 Active Power,kW,11.78
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.26
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1030,N Current (RMS),A,24.4
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.9
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.1
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.45
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.61
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.58
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,7.01
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,21.7
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,29.1
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,13.39
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.2
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,0080,L3 Active Power,kW,4.22
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.32
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.13
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,18.2
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
330671,Thorn Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1040,L3 Active Power,kW,23.81
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.7
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.69
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1040,N Current (RMS),A,62.8
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,98.7
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.15
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1030,L2 Active Power,kW,13.7
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.59
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1030,N Current (RMS),A,32.1
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.3
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.6
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.42
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.64
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,7.6
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,22.6
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.0
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,31.4
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,11.54
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,48.8
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.06
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.37
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.47
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.73
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
330671,Thorn Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1040,L3 Active Power,kW,25.02
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.81
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.08
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1040,N Current (RMS),A,68.0
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,103.0
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.92
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1030,L2 Active Power,kW,16.88
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.77
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1030,N Current (RMS),A,43.3
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.4
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,69.9
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.25
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,5.87
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,7.12
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,21.0
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,24.7
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,29.3
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,10.58
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.2
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.61
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.44
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,0080,L1 Active Power,kW,14.64
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,0080,N Current (RMS),A,41.0
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.1
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,61.0
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.18
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
330671,Thorn Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1040,L3 Active Power,kW,23.46
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.4
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.61
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1040,N Current (RMS),A,63.4
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,96.6
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.8
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.94
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1030,L2 Active Power,kW,16.62
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.16
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1030,N Current (RMS),A,42.0
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.6
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,68.8
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.58
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,5.41
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,7.53
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,24.4
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,31.4
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,10.41
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.7
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.82
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.62
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,0080,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,16.6
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,26.1
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330671,Thorn Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1040,L3 Active Power,kW,22.63
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.08
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1040,N Current (RMS),A,61.1
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,93.8
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.16
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1030,L2 Active Power,kW,17.48
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1030,L1 Active Power,kW,7.12
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1030,N Current (RMS),A,39.6
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.5
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,72.4
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,31.5
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.7
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.76
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,16.9
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,11.02
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,28.3
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.8
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,0080,L3 Active Power,kW,3.05
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.42
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,0080,L1 Active Power,kW,8.68
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,0080,N Current (RMS),A,21.7
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.3
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,36.2
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.65
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
330671,Thorn Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1040,L3 Active Power,kW,17.67
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.96
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.56
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1040,N Current (RMS),A,46.7
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,73.5
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.97
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1030,L2 Active Power,kW,15.24
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.53
