Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1030,N Current (RMS),A,37.6
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.0
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,62.7
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.9
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.67
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,6.1
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,18.1
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.1
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,10.04
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,42.0
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.91
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.21
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,0080,L1 Active Power,kW,7.98
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,0080,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.9
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,33.2
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
330671,Thorn Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1040,L3 Active Power,kW,20.32
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.32
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.64
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1040,N Current (RMS),A,51.3
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,83.6
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.7
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.0
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1030,L2 Active Power,kW,14.26
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.31
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1030,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.9
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.7
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.71
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.92
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,24.3
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,11.16
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,28.3
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.9
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.17
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,0080,L1 Active Power,kW,7.55
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,0080,N Current (RMS),A,20.9
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.9
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,31.9
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330671,Thorn Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1040,L3 Active Power,kW,16.94
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.48
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.73
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1040,N Current (RMS),A,42.8
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.8
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,26.0
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.95
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.63
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.7
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1030,N Current (RMS),A,24.3
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.4
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.4
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,25.6
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.16
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,6.29
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,18.7
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.7
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,11.33
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,28.9
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.6
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.21
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.67
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
330671,Thorn Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.72
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.26
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1040,N Current (RMS),A,46.8
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.8
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.04
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.53
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.3
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1030,N Current (RMS),A,28.2
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.4
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.9
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.23
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.7
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,6.74
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,28.1
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,10.84
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,27.0
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.5
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.34
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.86
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,0080,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.3
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.0
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
330671,Thorn Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.09
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.47
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1040,N Current (RMS),A,37.3
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.4
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.68
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1030,L2 Active Power,kW,13.22
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1030,N Current (RMS),A,32.0
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.6
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,55.1
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.24
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,7.88
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,32.4
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,9.57
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.6
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.13
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,0080,L1 Active Power,kW,6.28
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,0080,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,26.9
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
330671,Thorn Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.36
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.72
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1040,N Current (RMS),A,28.0
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.0
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.12
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1030,L2 Active Power,kW,13.03
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1030,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.6
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.9
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.29
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.06
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,9.29
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,38.5
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.01
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,11.26
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.5
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.25
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,0080,L1 Active Power,kW,6.69
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,0080,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.5
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,28.0
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
330671,Thorn Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.04
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.01
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1040,N Current (RMS),A,38.6
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.2
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.82
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.37
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.44
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1030,N Current (RMS),A,23.9
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.8
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.2
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.61
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,8.78
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,36.2
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.05
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,11.04
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,28.5
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.0
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.43
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.58
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.82
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
330671,Thorn Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1040,L3 Active Power,kW,17.05
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1040,N Current (RMS),A,47.8
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.2
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.91
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.22
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.39
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1030,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.5
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.3
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,7.61
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,21.8
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,31.4
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,11.46
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,48.1
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.61
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.71
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.9
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
330671,Thorn Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1040,L3 Active Power,kW,15.23
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1040,L2 Active Power,kW,5.39
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.22
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1040,N Current (RMS),A,42.0
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.6
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.7
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.19
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.54
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1030,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.6
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.5
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.7
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,7.96
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,32.9
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,9.93
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,25.1
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,42.5
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.88
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,0080,L2 Active Power,kW,7.88
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.39
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,0080,N Current (RMS),A,21.0
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,36.8
