Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
330671,Thorn Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.0
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.53
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1040,L1 Active Power,kW,0.86
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1040,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.7
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.5
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.69
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.8
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1030,N Current (RMS),A,21.4
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.7
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.9
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,7.56
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,21.5
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,31.2
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,8.25
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,35.1
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.65
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,0080,L2 Active Power,kW,6.93
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.9
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,0080,N Current (RMS),A,18.2
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.1
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,34.3
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
330671,Thorn Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1040,L3 Active Power,kW,8.07
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.76
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.82
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1040,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.5
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,25.4
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.34
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.24
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.14
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1030,N Current (RMS),A,20.5
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.8
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.3
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,7.62
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,22.0
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,31.6
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.02
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,8.98
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,23.3
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,38.6
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.97
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.11
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.74
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,0080,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.2
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
330671,Thorn Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.09
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1040,L2 Active Power,kW,5.67
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.23
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1040,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.7
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.2
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.22
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.72
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1030,N Current (RMS),A,19.9
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.6
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.2
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.58
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.63
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.05
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,8.56
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,21.9
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.9
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.55
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,0080,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.2
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,17.7
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
330671,Thorn Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.61
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1040,L2 Active Power,kW,6.06
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.09
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1040,N Current (RMS),A,25.1
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.9
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,26.2
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.28
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.67
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.92
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1030,N Current (RMS),A,20.3
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.9
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,6.7
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,19.1
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,28.3
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.02
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.8
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,19.5
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,33.3
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.07
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.3
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,17.7
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
330671,Thorn Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1040,L3 Active Power,kW,7.22
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.84
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.04
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1040,N Current (RMS),A,18.8
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,31.3
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.6
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.17
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1030,L2 Active Power,kW,12.26
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.52
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1030,N Current (RMS),A,29.5
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.2
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.6
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,6.72
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,28.3
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.01
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,10.93
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.1
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.8
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.85
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.4
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,17.6
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
330671,Thorn Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1040,L3 Active Power,kW,7.96
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.88
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.23
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1040,N Current (RMS),A,18.7
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,34.5
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.9
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.2
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.06
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1030,L2 Active Power,kW,12.1
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1030,N Current (RMS),A,29.9
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.0
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,52.5
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.52
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.01
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,11.18
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,28.2
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.4
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.71
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.26
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,17.5
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
330671,Thorn Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.62
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.18
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.18
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1040,N Current (RMS),A,26.7
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.8
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.91
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.31
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.07
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1030,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.4
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.2
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.16
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.33
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.0
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,10.35
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.6
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.11
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.51
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.1
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,17.5
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
330671,Thorn Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.41
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.77
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.37
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1040,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.1
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.5
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.41
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.02
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1030,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.3
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.9
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.48
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.01
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,11.67
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,28.9
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,48.6
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.51
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,0080,L2 Active Power,kW,4.42
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.46
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,0080,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.2
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,17.5
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
330671,Thorn Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.66
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.36
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1040,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.3
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.43
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1030,L2 Active Power,kW,14.43
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.92
