Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1030,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,59.1
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.41
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,11.49
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,28.5
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,48.3
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.84
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.01
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,0080,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.2
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.3
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,17.4
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
330671,Thorn Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.2
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.09
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1040,N Current (RMS),A,42.8
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.2
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.86
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1030,L2 Active Power,kW,13.21
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1030,N Current (RMS),A,28.9
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.7
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,54.3
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.65
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.04
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,10.82
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,26.1
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.9
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,0080,L3 Active Power,kW,4.24
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,0080,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,18.2
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,17.4
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
330671,Thorn Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1040,L3 Active Power,kW,17.86
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.53
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1040,N Current (RMS),A,49.1
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,73.4
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.4
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.44
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.4
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.3
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.8
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.4
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.71
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.85
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,12.84
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,32.9
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,53.8
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.87
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.1
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.2
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,17.3
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
330671,Thorn Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1040,L3 Active Power,kW,15.21
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.71
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.65
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1040,N Current (RMS),A,41.0
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.7
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.93
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1030,L2 Active Power,kW,10.4
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.28
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1030,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.9
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.7
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.21
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,16.3
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.54
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,31.9
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,52.6
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.68
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.93
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,17.3
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
330671,Thorn Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.92
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.53
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.61
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1040,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.1
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1030,L3 Active Power,kW,2.93
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.8
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.19
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1030,N Current (RMS),A,20.5
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.4
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.6
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.81
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.6
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,12.7
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,53.3
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.94
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.1
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,17.2
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
330671,Thorn Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1040,L3 Active Power,kW,17.97
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.37
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.18
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1040,N Current (RMS),A,47.8
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.9
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.8
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.41
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.49
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.43
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1030,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.7
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.4
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.78
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,10.5
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.1
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.78
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,17.2
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
330671,Thorn Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1040,L3 Active Power,kW,19.91
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.4
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.59
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1040,N Current (RMS),A,55.7
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.9
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.2
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.33
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1030,L2 Active Power,kW,12.32
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.19
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1030,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.0
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.29
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,8.03
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.0
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.78
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.05
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.84
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,17.1
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
330671,Thorn Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1040,L3 Active Power,kW,21.54
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.92
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.3
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1040,N Current (RMS),A,60.3
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,88.8
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.3
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,0.18
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.57
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1030,L2 Active Power,kW,14.87
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1030,N Current (RMS),A,36.7
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,61.1
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.24
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.59
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.9
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,9.64
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,23.7
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.0
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.96
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.11
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.32
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,0080,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,17.1
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
330671,Thorn Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.84
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.88
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1040,N Current (RMS),A,47.4
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.6
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.33
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1030,L2 Active Power,kW,11.38
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.9
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1030,N Current (RMS),A,27.2
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.6
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.5
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.3
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,11.15
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,28.2
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.0
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.13
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.72
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.76
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,0080,L1 Active Power,kW,5.3
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,0080,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.9
