Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,17.1
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
330671,Thorn Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.69
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.62
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1040,N Current (RMS),A,39.2
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.7
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.16
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.69
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.96
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1030,N Current (RMS),A,18.1
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.9
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.2
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,30.3
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.63
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,10.7
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.6
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.48
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.68
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.89
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.47
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,0080,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.2
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,17.0
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
330671,Thorn Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.15
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.63
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1040,N Current (RMS),A,40.9
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.1
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.36
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.77
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.69
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1030,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.0
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.4
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.26
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,8.84
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,22.6
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,38.2
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.81
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.84
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,0080,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,17.0
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
330671,Thorn Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.13
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.32
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1040,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.7
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.36
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.19
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1030,N Current (RMS),A,18.8
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.1
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.6
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,12.02
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,30.7
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.9
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.94
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.84
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,0080,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.6
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,17.0
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
330671,Thorn Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.36
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.55
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.39
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1040,N Current (RMS),A,39.2
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.6
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.48
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1030,L2 Active Power,kW,8.61
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.6
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1030,N Current (RMS),A,19.2
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.2
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.4
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.25
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.25
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,31.1
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,51.6
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.9
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.8
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.75
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,0080,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.2
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,16.9
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
330671,Thorn Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.39
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.71
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1040,N Current (RMS),A,32.7
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.9
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.45
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.63
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.51
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1030,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.1
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.1
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.94
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.57
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,11.39
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,29.2
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,48.0
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.93
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.69
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,0080,L1 Active Power,kW,7.01
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,0080,N Current (RMS),A,23.7
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,30.2
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,16.9
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
330671,Thorn Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.14
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.61
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1040,N Current (RMS),A,44.6
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.0
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.97
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.35
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1030,N Current (RMS),A,18.2
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.5
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.0
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.79
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.01
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,11.96
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,30.1
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.1
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.97
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.45
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.92
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,0080,L1 Active Power,kW,8.34
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,0080,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.2
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,34.7
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,16.9
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
330671,Thorn Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1040,L3 Active Power,kW,20.06
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.32
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1040,N Current (RMS),A,56.3
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,82.9
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.11
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.31
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1030,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.6
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.1
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.92
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,18.1
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,24.9
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,12.66
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,32.1
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,53.2
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.69
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.35
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,0080,L1 Active Power,kW,5.97
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,0080,N Current (RMS),A,17.7
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.3
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,16.9
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
330671,Thorn Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.37
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.2
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1040,N Current (RMS),A,42.7
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.4
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.35
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.29
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.08
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1030,N Current (RMS),A,17.5
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.3
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.15
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.03
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,5.06
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.34
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,33.9
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.9
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.47
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.28
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.8
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,16.9
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
330671,Thorn Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.48
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.85
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1040,N Current (RMS),A,43.6
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.1
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.9
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.45
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.96
