Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1030,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.7
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.6
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.3
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,10.66
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,27.1
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.9
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.32
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.4
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.27
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.47
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
330671,Thorn Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.72
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.51
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1040,N Current (RMS),A,45.0
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.2
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.71
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1030,L2 Active Power,kW,12.36
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.6
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1030,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,12.8
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.8
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.89
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,12.65
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,53.1
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.92
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.33
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.7
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.6
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
330671,Thorn Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.28
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.58
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1040,N Current (RMS),A,40.5
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.3
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1030,L3 Active Power,kW,2.94
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1030,L2 Active Power,kW,10.81
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1030,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.6
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.7
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.14
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.07
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.05
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,11.93
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.5
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.68
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.01
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,0080,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
330671,Thorn Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.6
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1040,N Current (RMS),A,37.1
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.7
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1030,L3 Active Power,kW,2.89
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.13
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1030,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.9
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.0
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.11
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.9
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.23
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.05
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,12.42
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,52.2
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.42
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.31
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.04
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
330671,Thorn Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.07
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.65
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1040,N Current (RMS),A,37.7
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.8
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.1
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.21
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.68
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1030,N Current (RMS),A,19.3
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.3
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.12
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.07
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,16.5
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,15.61
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,39.7
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,65.1
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.81
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.2
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
330671,Thorn Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1040,L3 Active Power,kW,13.04
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1040,L2 Active Power,kW,5.86
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.73
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1040,N Current (RMS),A,31.6
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.7
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.2
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.0
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.53
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.29
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1030,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.0
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.0
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.99
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.9
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.3
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.05
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,14.05
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.8
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.28
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.55
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.3
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
330671,Thorn Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.15
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1040,L2 Active Power,kW,6.74
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.85
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1040,N Current (RMS),A,32.6
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.6
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,29.3
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.96
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.56
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.29
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1030,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.9
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,52.8
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.84
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.02
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,13.87
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,35.4
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,59.0
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.85
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,0080,L2 Active Power,kW,5.18
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.73
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,0080,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.5
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,26.8
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
330671,Thorn Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1040,L3 Active Power,kW,9.71
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1040,L2 Active Power,kW,9.01
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.46
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1040,N Current (RMS),A,24.5
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.7
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,38.6
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.14
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1030,L2 Active Power,kW,11.31
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.57
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1030,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.7
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.5
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.32
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.33
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.01
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,13.08
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.2
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,0080,L2 Active Power,kW,12.63
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.4
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,0080,N Current (RMS),A,33.8
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,54.1
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.03
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
330671,Thorn Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.87
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.73
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.5
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.87
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.78
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1030,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.4
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.2
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.82
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.77
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,15.2
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.0
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.06
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,33.5
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.4
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.21
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,0080,L3 Active Power,kW,-0.03
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,0080,L2 Active Power,kW,5.81
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.94
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,0080,N Current (RMS),A,20.7
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.4
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,30.2
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.9
