Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
330671,Thorn Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.44
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.41
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1040,N Current (RMS),A,30.4
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.6
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.07
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.25
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.26
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1030,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.0
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.1
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,7.28
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.53
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,22.2
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,34.2
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,11.09
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,27.8
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.9
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.07
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.28
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,0080,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
330671,Thorn Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.3
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.35
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1040,N Current (RMS),A,38.2
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.3
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.21
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1030,L2 Active Power,kW,10.97
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1030,N Current (RMS),A,28.3
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.5
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.1
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,6.94
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.82
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,22.5
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,34.0
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.05
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,10.83
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,27.1
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.1
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.49
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.5
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.2
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
330671,Thorn Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.49
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.67
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1040,N Current (RMS),A,35.1
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.0
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.54
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1030,L2 Active Power,kW,13.95
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.63
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1030,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.5
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,60.5
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.21
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,5.85
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.8
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,9.36
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.3
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.17
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,0080,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.4
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
330671,Thorn Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.3
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1040,L2 Active Power,kW,8.28
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.97
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1040,N Current (RMS),A,37.2
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.2
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,41.4
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.54
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1030,L2 Active Power,kW,13.41
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.1
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1030,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.6
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.0
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.95
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,5.04
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,18.7
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,26.3
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.02
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,11.18
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,28.6
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.8
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.26
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.82
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
330671,Thorn Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1040,L3 Active Power,kW,18.38
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.96
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1040,N Current (RMS),A,53.0
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.5
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.3
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.28
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.85
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.78
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1030,N Current (RMS),A,20.3
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.6
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.7
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.19
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.68
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,9.81
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.3
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.0
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.4
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.07
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,0080,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.2
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
330671,Thorn Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1040,L3 Active Power,kW,20.27
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.01
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.57
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1040,N Current (RMS),A,58.3
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,84.4
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.24
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1030,L2 Active Power,kW,11.38
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.7
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1030,N Current (RMS),A,21.9
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.3
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,46.8
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.01
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.6
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,15.7
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.62
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,19.0
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.4
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.99
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.23
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.61
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,0080,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
330671,Thorn Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1040,L3 Active Power,kW,18.82
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.21
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.99
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1040,N Current (RMS),A,53.9
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,79.3
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.0
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.51
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1030,L2 Active Power,kW,11.0
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.87
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1030,N Current (RMS),A,21.5
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.8
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.6
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.0
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.21
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.57
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.61
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.0
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.26
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.64
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.6
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.85
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
330671,Thorn Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1040,L3 Active Power,kW,15.97
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.55
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1040,N Current (RMS),A,42.5
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.0
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.92
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1030,L2 Active Power,kW,15.16
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.57
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1030,N Current (RMS),A,38.4
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.9
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,69.8
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.06
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.86
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.15
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.08
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.04
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,0080,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.2
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,23.7
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
330671,Thorn Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.86
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1040,L2 Active Power,kW,6.78
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1040,N Current (RMS),A,43.2
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.8
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,36.1
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.37
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1030,L2 Active Power,kW,22.31
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.65
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1030,N Current (RMS),A,56.0
