Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.7
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,94.0
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.97
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,5.88
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,17.3
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.1
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.6
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.48
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,27.1
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.66
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.47
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,0080,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,26.4
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
330671,Thorn Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.18
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.71
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.64
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1040,N Current (RMS),A,30.7
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.2
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.9
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.79
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.76
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1030,N Current (RMS),A,24.1
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.4
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.5
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.06
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.05
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.28
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.3
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.07
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.17
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.47
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,0080,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.4
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.7
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
330671,Thorn Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.56
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.18
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1040,L1 Active Power,kW,6.34
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1040,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.2
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.3
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.2
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1030,L2 Active Power,kW,11.1
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1030,N Current (RMS),A,23.5
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.0
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.7
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.77
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.24
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.97
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.6
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,0080,L1 Active Power,kW,5.06
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,0080,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
330671,Thorn Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.76
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.46
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.62
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1040,N Current (RMS),A,37.6
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.5
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.9
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.67
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1030,L2 Active Power,kW,10.76
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.96
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1030,N Current (RMS),A,24.8
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.4
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.6
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.05
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.55
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,6.06
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.2
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.47
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.8
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,0080,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,16.9
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
330671,Thorn Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1040,L3 Active Power,kW,20.02
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.98
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1040,N Current (RMS),A,54.4
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,83.0
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.0
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.96
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1030,L2 Active Power,kW,7.75
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.29
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1030,N Current (RMS),A,18.0
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.6
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.5
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.54
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.95
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.78
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.9
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.7
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.82
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.3
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.24
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.56
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.7
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.5
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,16.9
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.97
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
330671,Thorn Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.87
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.36
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1040,N Current (RMS),A,47.9
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.1
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.66
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.36
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.28
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1030,N Current (RMS),A,18.2
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.0
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.0
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.83
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.48
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.89
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.1
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.17
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,0080,L1 Active Power,kW,7.62
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,0080,N Current (RMS),A,19.3
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.3
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,32.8
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,16.9
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
330671,Thorn Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.49
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.74
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.56
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1040,N Current (RMS),A,37.8
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.0
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.53
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1030,L2 Active Power,kW,7.0
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1030,N Current (RMS),A,17.5
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.7
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.3
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.94
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,5.48
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.72
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.0
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.13
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,0080,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,16.9
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
330671,Thorn Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.8
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.18
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1040,N Current (RMS),A,36.7
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.6
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.4
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.66
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1030,L2 Active Power,kW,5.29
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.35
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1030,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.7
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.1
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,6.02
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,24.8
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.68
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.04
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,17.0
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330671,Thorn Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1040,L3 Active Power,kW,17.4
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.26
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.24
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1040,N Current (RMS),A,50.7
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.4
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.3
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.58
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1030,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.3
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.07
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,6.5
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,19.0
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,26.5
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.47
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.96
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.2
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,17.0
