Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
330671,Thorn Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.06
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1040,N Current (RMS),A,38.3
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.2
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.01
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.33
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1030,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,6.12
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,18.0
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,6.01
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.1
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.18
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,17.0
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
330671,Thorn Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.84
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.61
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1040,N Current (RMS),A,40.4
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.6
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.3
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.58
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.17
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1030,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.4
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,0.1
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.55
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,6.84
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,28.1
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.53
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.3
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,17.0
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
330671,Thorn Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1040,L3 Active Power,kW,15.27
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1040,L1 Active Power,kW,0.38
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1040,N Current (RMS),A,46.1
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.7
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.73
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1030,L2 Active Power,kW,4.11
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1030,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.7
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,18.7
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.79
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,6.88
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,28.3
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.97
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.3
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.88
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.27
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,17.1
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
330671,Thorn Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.59
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.28
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1040,L1 Active Power,kW,0.76
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1040,N Current (RMS),A,45.3
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.4
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.43
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.34
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.65
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.39
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,17.1
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
330671,Thorn Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.26
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.76
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1040,N Current (RMS),A,41.5
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.6
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.69
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.0
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1030,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.3
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.46
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.56
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.18
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.65
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,0080,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,17.1
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
330671,Thorn Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1040,L3 Active Power,kW,12.73
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.96
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1040,N Current (RMS),A,36.8
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.5
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.59
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.04
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.45
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.6
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.96
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.48
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.87
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.1
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.2
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,17.2
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
330671,Thorn Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.81
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.2
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1040,N Current (RMS),A,37.1
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,53.8
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.73
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.94
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1030,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.9
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.2
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.2
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.64
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.97
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.46
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.31
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.8
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.5
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,17.2
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
330671,Thorn Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.13
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.8
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1040,N Current (RMS),A,39.3
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.1
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.56
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1030,L2 Active Power,kW,3.06
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.34
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.5
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.71
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.1
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.57
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.24
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,0080,L1 Active Power,kW,0.99
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,0080,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.3
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,17.3
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
330671,Thorn Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.6
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.63
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1040,L1 Active Power,kW,0.42
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1040,N Current (RMS),A,37.7
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.8
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.44
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.0
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.58
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1030,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.0
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.3
