Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.25
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.88
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,17.3
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
330671,Thorn Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.04
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.96
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.33
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1040,L1 Active Power,kW,0.45
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1040,N Current (RMS),A,30.4
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.4
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.33
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.63
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.9
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.66
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.82
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.44
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,17.3
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
330671,Thorn Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.24
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.41
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1040,N Current (RMS),A,42.9
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.4
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.41
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.53
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1030,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.6
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.21
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.65
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,17.3
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
330671,Thorn Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.84
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.08
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1040,N Current (RMS),A,45.1
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,65.8
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.31
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.03
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1030,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.51
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.44
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,0080,L1 Active Power,kW,0.97
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,0080,N Current (RMS),A,2.9
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,17.4
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
330671,Thorn Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1040,L3 Active Power,kW,15.01
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.03
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1040,N Current (RMS),A,42.4
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.2
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.4
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.03
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1030,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.49
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.51
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.58
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.16
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,17.4
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
330671,Thorn Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.68
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1040,L2 Active Power,kW,0.85
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.06
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1040,N Current (RMS),A,40.3
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.6
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.2
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.36
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.43
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1030,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.3
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.69
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.72
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,0080,L1 Active Power,kW,0.98
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,17.4
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.57
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
330671,Thorn Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.28
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.25
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1040,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.2
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.37
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.03
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1030,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.54
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.77
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.45
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.47
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,17.4
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
330671,Thorn Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.49
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1040,L1 Active Power,kW,0.65
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1040,N Current (RMS),A,32.7
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.8
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.35
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.83
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.2
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.16
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.4
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.73
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.26
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.13
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,0080,N Current (RMS),A,2.9
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.6
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,17.5
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
330671,Thorn Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.12
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.17
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.31
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1040,N Current (RMS),A,32.1
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.3
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.62
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.67
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.98
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.2
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.33
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.67
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.57
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.82
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.32
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.14
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.4
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,17.5
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
