Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
330671,Thorn Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.12
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.24
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.26
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1040,N Current (RMS),A,31.4
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.3
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.37
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1030,N Current (RMS),A,6.7
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.52
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.38
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.4
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.96
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.33
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,0080,L1 Active Power,kW,0.97
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,17.5
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
330671,Thorn Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.09
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.0
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.52
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1040,N Current (RMS),A,33.3
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.2
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.35
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.77
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.0
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.55
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.78
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.3
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.52
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.99
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.16
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,0080,L1 Active Power,kW,0.98
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.5
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,17.5
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
330671,Thorn Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.31
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.89
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1040,N Current (RMS),A,35.5
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.0
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.15
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.78
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.31
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.74
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.48
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.98
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.1
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,17.6
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
330671,Thorn Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.35
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.32
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1040,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.2
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.13
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1030,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.5
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.41
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.87
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.08
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.8
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,17.6
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
330671,Thorn Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1040,L3 Active Power,kW,10.82
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1040,N Current (RMS),A,30.3
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.4
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.09
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.02
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.5
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.86
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.66
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.0
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.63
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.3
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.35
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.07
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,5.9
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,17.6
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
330671,Thorn Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.07
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.7
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.59
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1040,N Current (RMS),A,32.2
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.4
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.5
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.11
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.63
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.82
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.28
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,17.7
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
330671,Thorn Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1040,L3 Active Power,kW,9.92
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.88
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1040,N Current (RMS),A,26.5
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.0
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.41
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.96
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.28
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.19
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.3
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.68
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.37
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
330671,Thorn Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.12
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1040,L3 Active Power,kW,8.2
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.39
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1040,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.5
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.01
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.71
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.89
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.83
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.36
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.1
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.65
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.37
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.16
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
330671,Thorn Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.12
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1040,L3 Active Power,kW,7.78
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.44
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.68
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1040,N Current (RMS),A,21.6
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,33.6
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.31
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.4
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
