Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.39
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.14
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.44
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.65
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.24
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.5
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
330671,Thorn Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.88
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1040,N Current (RMS),A,32.8
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.5
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.13
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.3
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.06
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.35
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.8
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.52
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
330671,Thorn Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1040,L3 Active Power,kW,13.68
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.11
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1040,N Current (RMS),A,37.0
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.6
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.14
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.71
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.19
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.73
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.33
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.2
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.95
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.37
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
330671,Thorn Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.68
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.31
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.68
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1040,N Current (RMS),A,34.1
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.8
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.08
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.95
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.67
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.6
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.86
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.18
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.41
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
330671,Thorn Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1040,L3 Active Power,kW,8.7
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1040,N Current (RMS),A,22.7
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.2
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.71
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.3
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,5.33
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
330671,Thorn Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.8
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.65
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.85
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1040,N Current (RMS),A,25.1
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.7
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.97
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.85
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.9
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.45
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.06
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,5.61
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.41
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
330671,Thorn Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.26
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.34
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.81
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1040,N Current (RMS),A,26.7
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.4
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.0
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.78
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1030,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.4
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.55
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.39
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.84
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.21
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.06
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
330671,Thorn Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.05
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1040,L3 Active Power,kW,8.43
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.92
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1040,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.4
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.02
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.05
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1030,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.9
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.92
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.84
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.31
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
330671,Thorn Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.07
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1040,L3 Active Power,kW,7.7
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.44
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1040,N Current (RMS),A,20.7
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,33.6
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.1
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.81
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.4
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.45
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.07
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.81
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
