Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
330671,Thorn Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.12
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.42
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1040,N Current (RMS),A,28.7
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.4
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.2
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.9
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.59
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1030,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.8
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.45
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.36
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,4.2
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.99
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.27
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
330671,Thorn Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.22
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.78
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1040,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.1
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.1
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1030,L2 Active Power,kW,3.33
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.64
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1030,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.4
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.9
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.08
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.27
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
330671,Thorn Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1040,L3 Active Power,kW,8.99
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.24
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1040,N Current (RMS),A,23.7
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.5
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.13
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1030,L2 Active Power,kW,4.93
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1030,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.5
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,20.8
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.18
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.78
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.94
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.9
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
330671,Thorn Park,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.96
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.42
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.47
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1040,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.0
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.8
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.5
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1030,L2 Active Power,kW,5.43
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1030,N Current (RMS),A,12.8
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.4
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,22.6
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,1.89
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.16
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
330671,Thorn Park,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.44
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.25
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.43
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1040,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.1
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.31
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1030,L2 Active Power,kW,3.38
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1030,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.8
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1010,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.09
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.11
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.7
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
330671,Thorn Park,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.29
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.74
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.25
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.37
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1040,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.5
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.7
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.9
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1030,L2 Active Power,kW,3.32
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1030,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.5
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.91
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1010,L1 Active Power,kW,1.92
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1010,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.05
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.22
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.58
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,0080,N Current (RMS),A,4.0
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
330671,Thorn Park,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.34
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.27
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.37
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1040,N Current (RMS),A,36.3
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.4
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.8
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1030,L2 Active Power,kW,3.67
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.18
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1030,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.8
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.36
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1010,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.41
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.19
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.15
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,0080,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.4
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
330671,Thorn Park,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.93
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.88
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.37
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.73
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1040,N Current (RMS),A,35.9
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.8
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.17
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1030,L2 Active Power,kW,5.88
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1030,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.6
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,24.5
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.4
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.83
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.26
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1010,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.3
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.32
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.69
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.2
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
330671,Thorn Park,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.3
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.91
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.28
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1040,N Current (RMS),A,29.9
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.2
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.33
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.1
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.53
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1030,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.3
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,25.5
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
