Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.59
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1010,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.5
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.3
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.19
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.3
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
330671,Thorn Park,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.3
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1040,L3 Active Power,kW,8.27
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1040,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.4
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.44
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.24
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.86
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1030,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.1
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.3
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.43
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1010,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.33
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.11
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.69
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,0080,N Current (RMS),A,4.3
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.6
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
330671,Thorn Park,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.49
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1040,L3 Active Power,kW,8.96
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.16
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.35
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1040,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.0
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.22
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1030,L2 Active Power,kW,6.81
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.0
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1030,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.9
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.7
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.35
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1010,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.45
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.23
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.04
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,0080,N Current (RMS),A,4.6
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.0
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
330671,Thorn Park,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.58
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1040,L3 Active Power,kW,8.91
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.61
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.93
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1040,N Current (RMS),A,22.1
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.8
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.79
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.71
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1030,L1 Active Power,kW,6.71
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1030,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.1
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.5
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,31.3
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.24
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.35
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1010,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.58
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,0080,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330671,Thorn Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.34
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.36
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.08
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.04
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1040,N Current (RMS),A,39.9
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.1
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.2
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.26
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1030,L2 Active Power,kW,9.37
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.41
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1030,N Current (RMS),A,21.5
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.3
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.4
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.59
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1010,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.16
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.19
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.33
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,0080,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.4
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
330671,Thorn Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.33
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.93
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.9
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.26
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1040,N Current (RMS),A,44.8
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.4
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.31
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1030,L2 Active Power,kW,13.96
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.18
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1030,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.6
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,59.9
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.93
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.43
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1010,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.06
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.28
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.24
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.9
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
330671,Thorn Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.44
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.87
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.5
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.75
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1040,N Current (RMS),A,37.7
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.8
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.16
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1030,L2 Active Power,kW,11.36
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.36
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1030,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.7
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.0
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.04
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.34
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1010,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.11
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.21
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.85
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.9
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
330671,Thorn Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.61
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.91
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.52
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.84
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1040,N Current (RMS),A,30.9
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.3
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1030,L3 Active Power,kW,7.3
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1030,L2 Active Power,kW,11.53
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.59
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1030,N Current (RMS),A,25.7
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.7
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.0
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1010,L1 Active Power,kW,2.49
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1010,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.2
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.37
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.4
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
330671,Thorn Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.46
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.86
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.73
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.27
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1040,N Current (RMS),A,40.2
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.9
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.1
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.07
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1030,L3 Active Power,kW,8.31
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1030,L2 Active Power,kW,13.86
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.84
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1030,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.4
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,57.5
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,24.5
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.38
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1010,L1 Active Power,kW,2.99
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1010,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,14.7
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.31
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.44
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,0080,L1 Active Power,kW,6.32
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,0080,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.0
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,27.0
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
