Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
330671,Thorn Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.47
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.25
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.95
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1040,N Current (RMS),A,39.5
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.6
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.17
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1030,L3 Active Power,kW,7.92
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1030,L2 Active Power,kW,13.07
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.57
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1030,N Current (RMS),A,28.9
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,34.0
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,55.0
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.04
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1010,L1 Active Power,kW,2.24
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1010,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.41
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.14
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,0080,L1 Active Power,kW,6.56
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,0080,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.5
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.0
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,28.1
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
330671,Thorn Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.23
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.6
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.9
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.71
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1040,N Current (RMS),A,39.9
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.0
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.74
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.75
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.43
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1030,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.2
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.0
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.96
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1010,N Current (RMS),A,5.7
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.69
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.58
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.48
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.3
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
330671,Thorn Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.25
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.91
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.5
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1040,L1 Active Power,kW,6.69
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1040,N Current (RMS),A,32.9
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.4
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.1
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1030,L3 Active Power,kW,7.94
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.32
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.15
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1030,N Current (RMS),A,21.7
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,34.3
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.3
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.5
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.51
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1010,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.59
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.48
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.26
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.0
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
330671,Thorn Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.66
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.44
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.35
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1040,N Current (RMS),A,37.5
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.3
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.0
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.6
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1030,L3 Active Power,kW,9.19
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1030,L2 Active Power,kW,13.1
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.31
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1030,N Current (RMS),A,28.5
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,40.0
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,54.8
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1010,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.1
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.89
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.5
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.71
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.7
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
330671,Thorn Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1040,L3 Active Power,kW,14.47
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.01
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1040,L1 Active Power,kW,7.64
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1040,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.7
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.3
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,33.5
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1030,L3 Active Power,kW,10.11
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.03
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.97
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1030,N Current (RMS),A,23.7
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,43.1
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.9
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.56
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.14
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.15
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.03
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.42
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,0080,N Current (RMS),A,12.3
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.8
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
330671,Thorn Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.4
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1040,L3 Active Power,kW,15.2
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.99
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.4
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1040,N Current (RMS),A,39.6
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.8
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.1
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1030,L3 Active Power,kW,11.65
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.89
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.41
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1030,N Current (RMS),A,28.2
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,49.3
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.5
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.52
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.12
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.13
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.18
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.75
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.4
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.7
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
330671,Thorn Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.27
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1040,L3 Active Power,kW,18.0
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.43
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.11
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1040,N Current (RMS),A,45.2
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.5
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.6
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1030,L3 Active Power,kW,13.66
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.69
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.55
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1030,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,56.7
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.4
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.69
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1020,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.85
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1010,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.1
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.31
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,0080,L2 Active Power,kW,5.62
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,0080,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,25.4
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,18.5
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330671,Thorn Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.35
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.64
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1040,L3 Active Power,kW,17.95
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.82
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.18
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1040,N Current (RMS),A,47.3
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.8
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.2
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1030,L3 Active Power,kW,12.9
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.9
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.0
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1030,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,54.3
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.1
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.08
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.21
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.8
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1010,L1 Active Power,kW,2.95
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1010,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.42
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.58
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,0080,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
330671,Thorn Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.3
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.29
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1040,L2 Active Power,kW,8.93
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.76
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1040,N Current (RMS),A,40.7
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.7
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,36.9
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.5
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1030,L3 Active Power,kW,10.69
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.93
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.11
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1030,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,45.0
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.3
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.69
