Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.77
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1010,L1 Active Power,kW,2.69
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1010,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,0080,L3 Active Power,kW,3.53
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.9
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.48
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.7
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
330671,Thorn Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.29
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.64
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1040,L2 Active Power,kW,7.28
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.47
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1040,N Current (RMS),A,37.5
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.8
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,30.2
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1030,L3 Active Power,kW,9.56
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.98
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.27
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1030,N Current (RMS),A,24.4
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,40.7
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.8
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.45
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.55
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1010,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1010,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.71
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.77
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,0080,L1 Active Power,kW,5.38
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,0080,N Current (RMS),A,13.2
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.1
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.7
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
330671,Thorn Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1040,L3 Active Power,kW,15.87
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1040,L2 Active Power,kW,8.14
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.27
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1040,N Current (RMS),A,37.0
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.1
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,34.2
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1030,L3 Active Power,kW,10.0
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.83
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.55
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1030,N Current (RMS),A,23.7
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,43.0
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.9
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.63
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.31
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1010,L1 Active Power,kW,3.1
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1010,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,0080,L3 Active Power,kW,3.91
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,0080,L2 Active Power,kW,4.01
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.62
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.7
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.5
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
330671,Thorn Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1040,L3 Active Power,kW,19.6
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1040,L2 Active Power,kW,6.69
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.74
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1040,N Current (RMS),A,46.7
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,81.3
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,28.3
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1030,L3 Active Power,kW,9.61
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.93
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.05
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1030,N Current (RMS),A,23.3
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,41.2
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.6
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.56
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.63
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.05
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1020,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.06
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1010,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,0080,L3 Active Power,kW,5.92
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.66
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,0080,L1 Active Power,kW,6.76
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,0080,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,25.3
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,28.7
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,18.4
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.93
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
330671,Thorn Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1040,L3 Active Power,kW,23.47
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1040,L2 Active Power,kW,5.54
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.75
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1040,N Current (RMS),A,61.2
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,97.0
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,23.7
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.5
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1030,L3 Active Power,kW,9.08
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.37
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.28
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1030,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,38.6
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.2
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.67
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.07
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.9
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.03
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.21
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1010,N Current (RMS),A,8.9
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,0080,L3 Active Power,kW,7.18
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.61
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,0080,L1 Active Power,kW,6.1
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,0080,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,30.1
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.0
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,26.1
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.66
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
330671,Thorn Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1040,L3 Active Power,kW,19.35
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1040,L2 Active Power,kW,7.1
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.97
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1040,N Current (RMS),A,45.9
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,80.9
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,29.6
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1030,L3 Active Power,kW,9.65
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1030,L2 Active Power,kW,9.69
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.36
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1030,N Current (RMS),A,23.8
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,40.9
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.2
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.3
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1020,L2 Active Power,kW,6.74
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.13
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1020,N Current (RMS),A,17.3
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,29.3
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1010,L1 Active Power,kW,3.93
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1010,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.22
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,0080,L2 Active Power,kW,3.53
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.0
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,0080,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
330671,Thorn Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1040,L3 Active Power,kW,22.38
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1040,L2 Active Power,kW,7.74
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.64
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1040,N Current (RMS),A,55.8
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,92.8
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,32.4
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1030,L3 Active Power,kW,9.47
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.23
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1030,L1 Active Power,kW,7.4
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1030,N Current (RMS),A,18.6
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,40.2
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.8
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,36.0
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.63
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1020,L2 Active Power,kW,6.57
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.17
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1020,N Current (RMS),A,19.0
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.7
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,29.5
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.08
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.37
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1010,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,0080,L3 Active Power,kW,3.48
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,0080,L2 Active Power,kW,5.06
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,0080,N Current (RMS),A,10.1
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.7
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.5
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
330671,Thorn Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1040,L3 Active Power,kW,22.88
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1040,L2 Active Power,kW,6.19
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.54
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1040,N Current (RMS),A,55.9
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,95.2
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,26.0
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.7
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1030,L3 Active Power,kW,9.89
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.3
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1030,L1 Active Power,kW,11.61
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1030,N Current (RMS),A,16.3
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,42.8
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.3
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,50.0
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.6
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.57
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.0
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.9
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.6
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.0
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1010,L1 Active Power,kW,4.5
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,0080,L3 Active Power,kW,3.14
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,0080,L1 Active Power,kW,13.19
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,0080,N Current (RMS),A,39.8
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.5
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,59.0
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,18.3
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.71
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.85
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
330671,Thorn Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1040,L3 Active Power,kW,26.21
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1040,L2 Active Power,kW,5.77
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.58
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1040,N Current (RMS),A,66.4
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,108.6
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,24.4
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1030,L3 Active Power,kW,7.84
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.32
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.87
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.0
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.4
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.4
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.0
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.71
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.16
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.05
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1020,N Current (RMS),A,16.0
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.0
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.3
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.9
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1010,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1010,L1 Active Power,kW,4.31
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1010,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,0080,L3 Active Power,kW,4.37
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,0080,L2 Active Power,kW,4.01
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,0080,L1 Active Power,kW,11.43
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,0080,N Current (RMS),A,32.6
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,19.0
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.8
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,51.5
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,18.2
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
