Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
330671,Thorn Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1040,L3 Active Power,kW,26.12
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.39
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.04
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1040,N Current (RMS),A,72.3
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,107.6
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.08
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1030,L3 Active Power,kW,8.9
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1030,L2 Active Power,kW,12.88
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.58
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1030,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,37.9
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,54.7
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,24.1
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.73
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.83
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.24
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1020,N Current (RMS),A,15.3
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,3.1
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1010,L2 Active Power,kW,2.05
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1010,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1010,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,0080,L3 Active Power,kW,4.57
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.72
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,0080,L1 Active Power,kW,8.15
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,0080,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,19.8
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.3
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,35.0
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,18.2
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.59
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
330671,Thorn Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.95
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1040,L3 Active Power,kW,23.82
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.82
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1040,L1 Active Power,kW,9.81
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1040,N Current (RMS),A,58.0
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,98.5
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.7
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,41.9
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1030,L3 Active Power,kW,8.37
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1030,L2 Active Power,kW,14.91
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1030,L1 Active Power,kW,5.06
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1030,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.5
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,61.9
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.63
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.5
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.0
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1010,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.14
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1010,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,0080,L3 Active Power,kW,4.26
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,0080,L2 Active Power,kW,4.49
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,0080,L1 Active Power,kW,8.72
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,0080,N Current (RMS),A,17.9
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,18.6
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,19.7
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,36.3
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
330671,Thorn Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1040,L3 Active Power,kW,25.25
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.2
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1040,L1 Active Power,kW,11.34
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1040,N Current (RMS),A,62.7
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,104.3
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.9
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,48.4
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1030,L3 Active Power,kW,9.07
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1030,L2 Active Power,kW,11.47
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1030,L1 Active Power,kW,6.96
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1030,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,38.6
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.0
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,29.9
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.65
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.43
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1020,L1 Active Power,kW,6.77
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1020,N Current (RMS),A,18.6
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.8
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,28.6
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1010,L1 Active Power,kW,4.23
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1010,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.93
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,0080,L2 Active Power,kW,5.17
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.69
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,0080,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.3
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.7
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,24.8
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.12
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
330671,Thorn Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1040,L3 Active Power,kW,19.94
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.45
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1040,L1 Active Power,kW,7.75
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1040,N Current (RMS),A,50.9
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,85.3
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,33.8
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1030,L3 Active Power,kW,9.25
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1030,L2 Active Power,kW,12.03
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1030,L1 Active Power,kW,7.93
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1030,N Current (RMS),A,19.1
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,39.4
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,50.4
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,33.1
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.57
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1020,L1 Active Power,kW,5.22
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1020,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.4
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.7
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1010,L1 Active Power,kW,4.66
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1010,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,20.5
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.75
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,0080,L2 Active Power,kW,6.53
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,0080,L1 Active Power,kW,6.57
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,0080,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.9
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,27.5
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,29.1
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
330671,Thorn Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.37
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1040,L2 Active Power,kW,4.88
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.69
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1040,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.6
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.2
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.6
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1030,L3 Active Power,kW,10.07
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1030,L2 Active Power,kW,11.83
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1030,L1 Active Power,kW,10.41
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1030,N Current (RMS),A,17.0
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,42.7
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.7
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,43.7
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.93
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1020,L1 Active Power,kW,5.62
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1020,N Current (RMS),A,16.8
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.5
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.5
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1010,L1 Active Power,kW,6.69
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1010,N Current (RMS),A,17.0
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,28.0
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.97
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,0080,L2 Active Power,kW,5.47
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,0080,L1 Active Power,kW,6.72
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,0080,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.3
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,23.8
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,29.4
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
330671,Thorn Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1040,L3 Active Power,kW,17.34
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.86
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.28
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1040,N Current (RMS),A,42.4
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.9
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.9
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1030,L3 Active Power,kW,10.93
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.68
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1030,L1 Active Power,kW,9.01
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1030,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,45.7
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.5
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,38.1
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.75
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1020,L1 Active Power,kW,4.57
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1020,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1010,L1 Active Power,kW,5.08
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1010,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,0080,L3 Active Power,kW,5.2
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,0080,L2 Active Power,kW,4.43
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.61
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,0080,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,23.6
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.5
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,18.1
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
330671,Thorn Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1040,L3 Active Power,kW,18.81
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.42
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1040,L1 Active Power,kW,8.42
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1040,N Current (RMS),A,45.4
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.8
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.6
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,40.2
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1030,L3 Active Power,kW,9.03
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1030,L2 Active Power,kW,10.07
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1030,L1 Active Power,kW,6.88
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1030,N Current (RMS),A,18.1
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,39.2
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.0
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,30.4
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.4
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.14
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1010,L1 Active Power,kW,4.93
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1010,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,0080,L3 Active Power,kW,2.73
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,0080,L2 Active Power,kW,5.16
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.45
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.2
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.8
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.3
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.3
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
330671,Thorn Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1040,L3 Active Power,kW,18.02
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.06
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.34
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1040,N Current (RMS),A,45.6
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,75.1
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.4
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.5
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1030,L3 Active Power,kW,7.86
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.77
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1030,L1 Active Power,kW,5.83
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1030,N Current (RMS),A,24.0
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,34.1
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.6
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.5
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.45
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.02
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1010,L1 Active Power,kW,4.99
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1010,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.59
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,0080,L2 Active Power,kW,7.27
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,0080,N Current (RMS),A,13.9
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.7
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,30.2
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.4
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330671,Thorn Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.84
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.78
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1040,L1 Active Power,kW,5.34
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1040,N Current (RMS),A,39.0
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.2
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.8
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.4
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.66
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1030,L2 Active Power,kW,17.46
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1030,L1 Active Power,kW,6.03
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1030,N Current (RMS),A,37.6
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.7
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,72.2
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.1
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.44
