Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.16
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.5
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1010,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1010,L1 Active Power,kW,5.58
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1010,N Current (RMS),A,12.9
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,24.0
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.38
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,0080,L2 Active Power,kW,8.04
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.55
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,0080,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.0
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,33.3
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.5
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
330671,Thorn Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1040,L3 Active Power,kW,16.12
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1040,L2 Active Power,kW,5.01
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.98
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1040,N Current (RMS),A,39.8
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.4
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.0
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.1
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.27
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1030,L2 Active Power,kW,18.74
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.96
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1030,N Current (RMS),A,46.9
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.4
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,79.7
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.43
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.97
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1010,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.53
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1010,N Current (RMS),A,17.9
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.4
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.77
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,0080,L2 Active Power,kW,5.67
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.47
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,0080,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.9
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,23.7
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
330671,Thorn Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1040,L3 Active Power,kW,16.1
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.5
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.95
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1040,N Current (RMS),A,41.6
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.1
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.41
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1030,L2 Active Power,kW,20.96
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.81
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1030,N Current (RMS),A,51.2
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.8
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,88.1
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.3
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.97
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1020,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1010,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1010,L1 Active Power,kW,10.29
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1010,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.0
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.81
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.08
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,0080,L1 Active Power,kW,6.88
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,0080,N Current (RMS),A,13.9
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.9
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,29.1
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
330671,Thorn Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.5
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.91
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1040,L1 Active Power,kW,6.31
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1040,N Current (RMS),A,39.3
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,68.3
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.5
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.6
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.73
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1030,L2 Active Power,kW,11.14
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.76
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1030,N Current (RMS),A,22.2
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.9
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,46.2
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,24.5
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.43
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.69
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1010,L1 Active Power,kW,9.93
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1010,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.8
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.86
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,0080,L2 Active Power,kW,4.41
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,0080,L1 Active Power,kW,6.24
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,0080,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.5
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.0
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,26.6
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
330671,Thorn Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1040,L3 Active Power,kW,15.3
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.27
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1040,N Current (RMS),A,39.4
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,64.4
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.05
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.29
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.64
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1030,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.3
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.4
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.22
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1020,L1 Active Power,kW,5.83
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1020,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.1
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1010,L1 Active Power,kW,10.81
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1010,N Current (RMS),A,27.6
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.9
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.89
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.93
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.82
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.7
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.4
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
330671,Thorn Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.03
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1040,L3 Active Power,kW,17.62
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.99
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1040,L1 Active Power,kW,7.84
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1040,N Current (RMS),A,42.7
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.0
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,33.8
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1030,L3 Active Power,kW,7.89
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.39
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.64
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1030,N Current (RMS),A,23.3
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,33.1
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.4
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.66
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1020,L1 Active Power,kW,6.5
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1020,N Current (RMS),A,17.1
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.3
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,26.9
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1010,L1 Active Power,kW,9.7
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1010,N Current (RMS),A,24.5
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.2
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.89
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.61
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.37
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.7
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
330671,Thorn Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1040,L3 Active Power,kW,18.47
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1040,L1 Active Power,kW,8.11
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1040,N Current (RMS),A,48.0
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,77.2
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,34.9
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1030,L3 Active Power,kW,7.2
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.52
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.72
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1030,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.6
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,52.0
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.7
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1020,L1 Active Power,kW,6.05
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1020,N Current (RMS),A,16.3
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1010,L1 Active Power,kW,10.02
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1010,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,42.4
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.68
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.32
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,0080,N Current (RMS),A,13.0
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,18.2
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,18.0
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
330671,Thorn Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1040,L3 Active Power,kW,17.94
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.82
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1040,N Current (RMS),A,49.5
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.7
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.7
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.79
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1030,L2 Active Power,kW,13.71
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.22
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1030,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.2
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.8
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.52
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1020,L1 Active Power,kW,4.5
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1010,L1 Active Power,kW,10.77
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1010,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.3
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.99
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.21
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.4
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
330671,Thorn Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.34
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.36
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.23
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1040,N Current (RMS),A,31.0
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.8
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.85
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1030,L2 Active Power,kW,13.88
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.28
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1030,N Current (RMS),A,29.6
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,25.7
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.5
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.7
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.12
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.97
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.7
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1010,L1 Active Power,kW,9.78
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1010,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.1
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.19
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,0080,L2 Active Power,kW,3.38
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.9
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.9
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.5
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
