Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
330671,Thorn Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.65
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.5
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1040,N Current (RMS),A,35.4
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.2
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.4
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.73
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1030,L2 Active Power,kW,15.89
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.24
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1030,N Current (RMS),A,39.2
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.8
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,68.1
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.42
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1020,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1010,L1 Active Power,kW,8.61
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1010,N Current (RMS),A,21.5
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.4
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.47
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.06
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.42
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.7
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
330671,Thorn Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.44
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1040,L2 Active Power,kW,5.19
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.8
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1040,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.0
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.7
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.28
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.72
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1030,N Current (RMS),A,27.1
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.6
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.4
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.92
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.72
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1020,N Current (RMS),A,12.0
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1010,L1 Active Power,kW,7.73
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1010,N Current (RMS),A,18.6
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.8
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.33
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.24
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.1
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.9
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330671,Thorn Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1040,L3 Active Power,kW,13.62
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.11
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.29
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1040,N Current (RMS),A,34.9
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.5
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.3
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.86
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.52
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1030,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.0
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.0
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.62
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.88
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1010,L1 Active Power,kW,6.88
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1010,N Current (RMS),A,16.4
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.2
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.98
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,0080,L1 Active Power,kW,5.71
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,0080,N Current (RMS),A,13.7
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.5
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,17.9
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
330671,Thorn Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.84
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.62
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.6
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1040,N Current (RMS),A,30.9
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.7
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.94
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.62
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.56
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1030,N Current (RMS),A,20.2
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.6
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.7
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.4
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1020,L1 Active Power,kW,6.57
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1020,N Current (RMS),A,18.9
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.0
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,27.2
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.37
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1010,N Current (RMS),A,18.7
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.9
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.2
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.0
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
330671,Thorn Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.06
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.25
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1040,N Current (RMS),A,34.5
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.6
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.7
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.05
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1030,L2 Active Power,kW,9.4
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.48
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1030,N Current (RMS),A,22.2
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.3
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1020,L2 Active Power,kW,5.42
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1020,L1 Active Power,kW,6.44
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1020,N Current (RMS),A,18.8
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,22.7
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,27.1
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.05
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1010,L1 Active Power,kW,8.24
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1010,N Current (RMS),A,19.9
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.9
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.9
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.02
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,0080,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.1
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.9
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
330671,Thorn Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.84
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.34
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.09
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1040,N Current (RMS),A,42.4
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.9
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.81
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.32
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.58
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1030,N Current (RMS),A,22.3
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.1
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.2
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.85
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.63
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1020,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.8
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.47
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1010,N Current (RMS),A,18.0
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.3
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.13
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.58
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.23
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.0
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,17.8
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
330671,Thorn Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.4
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.2
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1040,N Current (RMS),A,37.1
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.6
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.72
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.5
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.85
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1030,N Current (RMS),A,21.9
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.0
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.8
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.18
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.36
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1020,N Current (RMS),A,16.4
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.2
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1010,L1 Active Power,kW,10.15
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1010,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,42.7
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,0080,L3 Active Power,kW,3.62
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.26
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,17.7
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
330671,Thorn Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.82
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1040,L3 Active Power,kW,7.93
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.61
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.41
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1040,N Current (RMS),A,20.1
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.0
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.61
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.33
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.36
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1030,N Current (RMS),A,18.1
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.9
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,39.4
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.71
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.9
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1020,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.2
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.0
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1010,L1 Active Power,kW,10.2
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1010,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.1
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.94
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.23
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,17.0
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,17.6
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
330671,Thorn Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.74
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1040,L3 Active Power,kW,8.74
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.67
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1040,N Current (RMS),A,21.1
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.2
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.8
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.03
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.65
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.73
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1030,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.0
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.4
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.69
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.43
