Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1020,N Current (RMS),A,14.4
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.01
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1010,L1 Active Power,kW,7.88
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1010,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,33.9
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.26
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.99
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.41
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.7
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.1
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,17.6
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
330671,Thorn Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.17
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.28
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.34
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1040,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.3
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.7
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1030,L2 Active Power,kW,9.68
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.12
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1030,N Current (RMS),A,20.0
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.0
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.6
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.72
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.5
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1020,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.6
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.02
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1010,L1 Active Power,kW,8.83
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1010,N Current (RMS),A,22.6
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,38.5
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,0080,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,0080,L2 Active Power,kW,5.37
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.75
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,0080,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.0
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.6
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,17.6
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
330671,Thorn Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.53
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.37
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1040,N Current (RMS),A,36.3
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.3
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.28
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1030,L2 Active Power,kW,11.49
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.51
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1030,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.0
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,48.1
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.6
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1020,L1 Active Power,kW,6.59
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1020,N Current (RMS),A,17.9
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,27.5
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.05
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.45
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1010,N Current (RMS),A,18.1
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.8
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.73
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,0080,L2 Active Power,kW,4.31
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.4
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,18.1
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,17.5
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
330671,Thorn Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.6
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.17
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1040,N Current (RMS),A,28.3
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.3
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.99
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1030,L2 Active Power,kW,12.32
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.93
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1030,N Current (RMS),A,22.6
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,30.1
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,51.5
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.51
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1020,L1 Active Power,kW,4.91
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1020,N Current (RMS),A,14.6
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.9
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1010,L1 Active Power,kW,8.57
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1010,N Current (RMS),A,21.6
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,37.0
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.78
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.64
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,0080,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,17.5
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
330671,Thorn Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.65
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.55
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1040,N Current (RMS),A,34.6
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.3
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.8
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.17
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1030,L2 Active Power,kW,10.94
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1030,L1 Active Power,kW,5.75
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1030,N Current (RMS),A,21.5
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.4
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.7
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1020,L1 Active Power,kW,5.16
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1020,N Current (RMS),A,14.7
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.05
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1010,L1 Active Power,kW,8.09
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1010,N Current (RMS),A,20.3
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.7
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.4
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.35
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,17.4
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
330671,Thorn Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1040,L3 Active Power,kW,8.85
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.18
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1040,L1 Active Power,kW,6.31
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1040,N Current (RMS),A,21.7
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.0
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.3
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.46
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.85
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1030,L1 Active Power,kW,7.84
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1030,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.2
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.0
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,32.4
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.71
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.78
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.0
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1010,L1 Active Power,kW,8.2
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1010,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.9
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.19
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.19
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.22
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.3
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.9
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,17.4
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
330671,Thorn Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.91
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.25
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1040,L1 Active Power,kW,6.17
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1040,N Current (RMS),A,25.2
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.4
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.0
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.09
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.05
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1030,L1 Active Power,kW,7.85
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1030,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.7
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.7
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,32.8
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.54
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.6
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1010,L1 Active Power,kW,7.68
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1010,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.8
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.83
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.25
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.71
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,0080,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.2
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,17.3
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
330671,Thorn Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1040,L3 Active Power,kW,7.26
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1040,L1 Active Power,kW,6.87
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1040,N Current (RMS),A,18.5
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,32.4
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.6
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.34
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.13
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1030,L1 Active Power,kW,8.43
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1030,N Current (RMS),A,21.7
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.5
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,35.4
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.5
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1020,N Current (RMS),A,11.7
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.05
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.99
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1010,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,33.7
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.61
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.74
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,17.3
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
330671,Thorn Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1040,L3 Active Power,kW,10.24
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.33
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1040,L1 Active Power,kW,5.91
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1040,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.0
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,27.9
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1030,L3 Active Power,kW,2.9
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.53
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1030,L1 Active Power,kW,7.28
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1030,N Current (RMS),A,24.1
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.6
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,44.2
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,31.7
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.62
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.58
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.01
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.87
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1010,N Current (RMS),A,20.2
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,33.6
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.94
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.13
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.31
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,0080,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.5
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,17.2
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
