Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
330671,Thorn Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.14
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.98
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1040,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.1
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.65
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1030,L2 Active Power,kW,14.07
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.12
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1030,N Current (RMS),A,33.8
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.6
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,59.8
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.18
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.81
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1010,L1 Active Power,kW,8.51
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1010,N Current (RMS),A,21.1
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.6
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.81
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.26
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,0080,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,17.1
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
330671,Thorn Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.63
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.04
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.31
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.23
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1040,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.3
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.4
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.69
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1030,L2 Active Power,kW,17.89
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1030,N Current (RMS),A,40.1
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.7
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,74.2
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.3
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.1
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.25
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.7
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.01
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1010,L1 Active Power,kW,9.24
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1010,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.5
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.71
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.66
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.2
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.2
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.4
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,17.1
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
330671,Thorn Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1040,L3 Active Power,kW,8.27
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.75
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.87
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1040,N Current (RMS),A,20.3
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,34.9
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.48
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1030,L2 Active Power,kW,18.11
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.12
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1030,N Current (RMS),A,41.4
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.2
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,75.4
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.6
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.15
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1020,L2 Active Power,kW,3.39
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.43
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.02
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,10.21
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.4
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.99
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.73
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,0080,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.8
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,17.0
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
330671,Thorn Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1040,L3 Active Power,kW,9.9
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.14
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.89
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1040,N Current (RMS),A,24.1
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.4
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1030,L3 Active Power,kW,7.44
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1030,L2 Active Power,kW,18.37
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1030,L1 Active Power,kW,6.46
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1030,N Current (RMS),A,37.8
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,31.7
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,76.4
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,27.9
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.53
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.1
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.5
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.1
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.0
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,11.16
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.0
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.47
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.7
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,17.0
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
330671,Thorn Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.42
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.42
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.48
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1040,N Current (RMS),A,22.2
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.7
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.2
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.1
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1030,L3 Active Power,kW,8.34
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.64
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.83
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1030,N Current (RMS),A,29.2
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,35.5
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.7
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.8
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,3.25
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.05
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,10.48
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,25.7
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.0
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.49
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,0080,L1 Active Power,kW,7.02
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,0080,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,30.0
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,16.9
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
330671,Thorn Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.55
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.67
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1040,L1 Active Power,kW,5.52
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1040,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.4
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,24.6
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.88
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1030,L2 Active Power,kW,13.77
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.13
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1030,N Current (RMS),A,31.5
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.9
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,57.7
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.77
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.3
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,10.19
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.0
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.17
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.75
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.4
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,0080,L1 Active Power,kW,5.75
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,0080,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.5
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.0
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,16.9
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
330671,Thorn Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1040,L3 Active Power,kW,11.74
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.96
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1040,N Current (RMS),A,30.3
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,49.8
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.23
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1030,L2 Active Power,kW,16.02
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.91
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1030,N Current (RMS),A,37.6
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.8
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,66.0
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.16
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.0
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,10.36
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.7
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.09
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.01
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,0080,L1 Active Power,kW,5.63
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,0080,N Current (RMS),A,13.6
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.0
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,16.9
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
330671,Thorn Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.1
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.03
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1040,L1 Active Power,kW,5.65
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1040,N Current (RMS),A,22.0
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.0
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.6
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.4
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1030,L2 Active Power,kW,14.52
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.75
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1030,N Current (RMS),A,34.9
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.3
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,60.4
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.7
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.38
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.02
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,11.29
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,28.5
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.5
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.18
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.4
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
330671,Thorn Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.41
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1040,L2 Active Power,kW,4.9
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1040,L1 Active Power,kW,5.28
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1040,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.0
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,22.4
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.35
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1030,L2 Active Power,kW,13.83
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1030,L1 Active Power,kW,5.33
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1030,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.5
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,57.5
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,23.2
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.78
