Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.02
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,10.08
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,42.6
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.31
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.42
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.5
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
330671,Thorn Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.49
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.24
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1040,L1 Active Power,kW,4.88
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1040,N Current (RMS),A,33.9
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.4
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.2
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.53
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1030,L2 Active Power,kW,17.34
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.82
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1030,N Current (RMS),A,37.8
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.4
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,71.8
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,3.07
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.41
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.5
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,10.58
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.5
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.42
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.21
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.66
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.4
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,16.8
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
330671,Thorn Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.26
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.34
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1040,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.4
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.4
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1030,L3 Active Power,kW,2.9
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1030,L2 Active Power,kW,14.0
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.7
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1030,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,13.2
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.5
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,4.72
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,20.0
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,8.18
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,20.2
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.9
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.66
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.38
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.6
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.8
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.7
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,16.7
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330671,Thorn Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.63
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.14
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.91
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1040,N Current (RMS),A,39.1
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.2
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.3
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.08
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.98
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1030,L1 Active Power,kW,4.57
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1030,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.4
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.8
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.2
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,4.57
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.32
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,19.7
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.0
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,11.04
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,28.2
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.0
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.93
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.66
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,0080,L2 Active Power,kW,4.69
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.51
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,0080,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,20.4
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.3
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,16.7
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
330671,Thorn Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.81
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.82
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.94
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1040,N Current (RMS),A,33.5
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.8
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.8
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,22.2
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.7
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.94
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.61
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1030,N Current (RMS),A,20.9
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.6
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.9
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.6
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,3.57
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.7
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.05
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,10.42
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.1
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.98
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.21
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,0080,L2 Active Power,kW,7.62
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,0080,L1 Active Power,kW,5.0
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,0080,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,32.0
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.6
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,16.6
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
330671,Thorn Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.37
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.63
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.38
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1040,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.0
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1030,L3 Active Power,kW,6.54
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1030,L2 Active Power,kW,11.94
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.5
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1030,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.6
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.7
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,3.11
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.26
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,10.99
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,27.4
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.1
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,1.24
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.62
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,0080,L2 Active Power,kW,4.55
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.46
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,0080,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.7
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,21.1
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,16.6
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
330671,Thorn Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.69
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1040,L3 Active Power,kW,11.57
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.55
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.89
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1040,N Current (RMS),A,31.5
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.9
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.88
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1030,L2 Active Power,kW,10.33
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1030,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.0
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.4
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,3.54
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.5
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.9
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.05
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,11.35
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.9
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,1.58
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.56
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.41
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,0080,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.5
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,16.6
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
330671,Thorn Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.49
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.85
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1040,L1 Active Power,kW,7.16
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1040,N Current (RMS),A,28.9
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.1
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,31.0
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.15
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1030,L2 Active Power,kW,10.78
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1030,L1 Active Power,kW,6.48
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1030,N Current (RMS),A,21.9
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.2
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.6
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,27.8
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.06
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,12.7
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.01
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.64
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,10.72
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.1
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,1.42
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.57
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,0080,L2 Active Power,kW,6.86
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.69
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,0080,N Current (RMS),A,21.7
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.4
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,36.1
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,16.6
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.11
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
330671,Thorn Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.7
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1040,L1 Active Power,kW,7.49
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1040,N Current (RMS),A,30.7
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.0
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,32.3
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.22
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.69
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1030,L1 Active Power,kW,7.73
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1030,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.6
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.4
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,32.7
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.64
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.29
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.02
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,12.44
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,52.8
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.81
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.51
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,0080,L2 Active Power,kW,10.61
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.5
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,0080,N Current (RMS),A,28.1
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,46.2
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.5
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,16.5
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
