Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
330671,Thorn Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.93
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.27
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1040,L1 Active Power,kW,6.71
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1040,N Current (RMS),A,42.0
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.9
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,30.0
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.46
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1030,L2 Active Power,kW,6.02
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1030,L1 Active Power,kW,7.11
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1030,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.7
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,25.5
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,30.0
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.1
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,3.2
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.84
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,12.6
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,16.3
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.09
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.6
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,10.56
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,27.4
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.0
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.22
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.78
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,0080,L1 Active Power,kW,5.41
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,0080,N Current (RMS),A,13.4
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.6
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,23.0
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,16.5
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
330671,Thorn Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.77
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.13
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.55
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1040,L1 Active Power,kW,6.56
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1040,N Current (RMS),A,40.3
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.9
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,28.6
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.57
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1030,L2 Active Power,kW,6.88
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1030,L1 Active Power,kW,5.82
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1030,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.4
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.0
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,25.1
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.09
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.33
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,4.12
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,3.36
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.3
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.07
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.02
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,13.52
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,34.9
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,56.7
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.88
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,0080,L2 Active Power,kW,5.66
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.94
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,0080,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.4
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,24.0
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,16.5
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
330671,Thorn Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.79
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1040,L3 Active Power,kW,13.8
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.7
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1040,L1 Active Power,kW,8.25
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1040,N Current (RMS),A,35.6
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.3
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,35.2
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.61
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.95
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.62
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.3
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.5
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.7
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.72
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.72
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,14.2
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.2
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,10.93
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,27.4
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.9
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.67
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,0080,L2 Active Power,kW,5.47
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.88
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,0080,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.7
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,23.1
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,16.5
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330671,Thorn Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1040,L3 Active Power,kW,16.15
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.0
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1040,L1 Active Power,kW,7.91
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1040,N Current (RMS),A,41.4
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.3
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,34.0
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.05
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.26
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.53
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1030,N Current (RMS),A,19.6
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.8
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,35.9
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.05
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,4.0
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,14.1
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,17.0
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,13.17
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,33.5
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.5
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.68
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.18
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,0080,L1 Active Power,kW,5.13
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,0080,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.7
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.8
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,16.5
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
330671,Thorn Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1040,L3 Active Power,kW,17.95
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1040,L1 Active Power,kW,5.31
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1040,N Current (RMS),A,49.2
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.2
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,23.8
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.98
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.99
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.11
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1030,N Current (RMS),A,22.6
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.4
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.8
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,4.32
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,4.62
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,15.4
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,18.1
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,13.08
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,32.9
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,55.2
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.56
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.78
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.78
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.76
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.6
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,16.4
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
330671,Thorn Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.89
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1040,L2 Active Power,kW,3.4
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.99
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1040,N Current (RMS),A,42.3
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,67.1
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.7
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.81
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1030,L2 Active Power,kW,13.09
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.92
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1030,N Current (RMS),A,31.1
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.7
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,53.9
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,4.47
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,5.08
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,17.3
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,20.2
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,22.1
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,14.72
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,36.9
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,61.8
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.42
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.09
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,0080,L2 Active Power,kW,6.7
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.76
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,0080,N Current (RMS),A,17.9
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,32.0
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.7
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,16.4
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330671,Thorn Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.26
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1040,L1 Active Power,kW,6.95
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1040,N Current (RMS),A,36.5
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.5
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.3
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,29.9
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.41
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1030,L2 Active Power,kW,13.14
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.41
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1030,N Current (RMS),A,30.2
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.2
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,54.8
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,8.97
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,6.15
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,25.6
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,41.2
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,26.4
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,-0.04
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,16.65
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,42.6
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,70.6
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.32
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,0080,L3 Active Power,kW,3.58
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,0080,L2 Active Power,kW,11.81
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,0080,L1 Active Power,kW,7.69
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,0080,N Current (RMS),A,18.7
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,48.4
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,31.9
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,16.4
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
330671,Thorn Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1040,L3 Active Power,kW,21.53
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1040,L1 Active Power,kW,5.86
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1040,N Current (RMS),A,57.2
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,88.7
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,25.4
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1030,L3 Active Power,kW,5.27
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1030,L2 Active Power,kW,17.51
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.09
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1030,N Current (RMS),A,44.6
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.1
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,73.3
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,6.33
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,19.7
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,31.0
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.07
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,18.76
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,46.9
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,77.6
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,0.07
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,0080,L2 Active Power,kW,8.02
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.67
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,0080,N Current (RMS),A,22.1
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,37.7
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,16.5
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.6
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
330671,Thorn Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1040,L3 Active Power,kW,21.23
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1040,L1 Active Power,kW,7.01
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1040,N Current (RMS),A,58.2
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,87.8
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,30.4
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.86
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.97
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1030,N Current (RMS),A,13.5
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.7
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.2
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.13
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.14
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-19T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.6
